Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,2,45,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,3.5,9.35,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,3.5,9.45,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,3.45,9.6,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,3.4,9.75,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,22,7,15,48.5,6.0,1.8,9.65,7.5,0.0,0.0
2018,1,22,7,30,97.0,12.0,1.9,10.0,15.0,86.05,0.0
2018,1,22,7,45,222.5,24.0,2.0,10.35,45.0,258.52,147.03
2018,1,22,8,0,348.0,36.0,2.1,10.7,75.0,398.57,321.0
2018,1,22,8,15,443.5,42.5,2.1,10.95,115.0,501.42,412.19
2018,1,22,8,30,539.0,49.0,2.1,11.2,155.0,607.45,499.11
2018,1,22,8,45,338.0,44.5,2.15,11.45,116.5,420.81,353.69
2018,1,22,9,0,137.0,40.0,2.2,11.7,78.0,208.5,177.53
2018,1,22,9,15,68.5,51.0,2.2,11.9,70.0,122.24,102.67
2018,1,22,9,30,0.0,62.0,2.2,12.1,62.0,47.51,35.39
2018,1,22,9,45,0.0,83.5,2.2,12.35,83.5,66.1,51.28
2018,1,22,10,0,0.0,105.0,2.2,12.6,105.0,86.13,68.14
2018,1,22,10,15,16.5,134.0,2.25,12.8,141.5,130.6,106.21
2018,1,22,10,30,33.0,163.0,2.3,13.0,178.0,193.65,158.93
2018,1,22,10,45,146.0,181.0,2.35,13.15,252.5,343.14,284.19
2018,1,22,11,0,259.0,199.0,2.4,13.3,327.0,490.1,401.65
2018,1,22,11,15,223.0,204.0,2.35,13.4,317.0,452.88,369.86
2018,1,22,11,30,187.0,209.0,2.3,13.5,307.0,394.62,322.9
2018,1,22,11,45,203.5,221.0,2.3,13.6,329.0,414.54,338.57
2018,1,22,12,0,220.0,233.0,2.3,13.7,351.0,432.46,352.14
2018,1,22,12,15,163.5,216.0,2.25,13.7,304.0,355.27,289.72
2018,1,22,12,30,107.0,199.0,2.2,13.7,257.0,282.7,230.52
2018,1,22,12,45,98.0,192.0,2.1,13.75,244.5,261.31,213.06
2018,1,22,13,0,89.0,185.0,2.0,13.8,232.0,240.73,196.02
2018,1,22,13,15,83.0,177.0,1.9,13.7,220.0,209.11,170.19
2018,1,22,13,30,77.0,169.0,1.8,13.6,208.0,192.41,156.36
2018,1,22,13,45,49.5,154.5,1.7,13.55,179.0,158.31,127.84
2018,1,22,14,0,22.0,140.0,1.6,13.5,150.0,127.53,102.12
2018,1,22,14,15,101.5,128.5,1.5,13.3,171.5,159.11,128.32
2018,1,22,14,30,181.0,117.0,1.4,13.1,193.0,179.33,143.43
2018,1,22,14,45,326.0,106.5,1.25,12.95,230.5,213.15,166.57
2018,1,22,15,0,471.0,96.0,1.1,12.8,268.0,221.26,165.61
2018,1,22,15,15,527.0,84.0,1.1,12.8,257.0,194.51,137.56
2018,1,22,15,30,583.0,72.0,1.1,12.8,246.0,156.38,101.05
2018,1,22,15,45,548.5,67.0,0.9,12.0,211.0,108.33,64.76
2018,1,22,16,0,514.0,62.0,0.7,11.2,176.0,64.57,40.82
2018,1,22,16,15,432.0,54.0,0.75,10.75,135.5,43.88,33.69
2018,1,22,16,30,350.0,46.0,0.8,10.3,95.0,37.59,27.58
2018,1,22,16,45,250.5,34.0,0.85,9.85,62.5,25.91,15.91
2018,1,22,17,0,151.0,22.0,0.9,9.4,30.0,16.7,0.0
2018,1,22,17,15,75.5,11.0,1.0,9.2,15.0,8.65,0.0
2018,1,22,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,0.75,5.05,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,0.65,5.15,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,0.65,5.3,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,23,7,15,46.5,6.5,0.9,5.75,8.0,0.0,0.0
2018,1,23,7,30,93.0,13.0,0.9,5.9,16.0,83.68,0.0
2018,1,23,7,45,138.5,26.0,0.9,6.1,38.0,192.75,116.17
2018,1,23,8,0,184.0,39.0,0.9,6.3,60.0,260.5,213.44
2018,1,23,8,15,245.0,54.5,0.9,6.6,95.5,338.01,284.01
2018,1,23,8,30,306.0,70.0,0.9,6.9,131.0,418.04,352.35
2018,1,23,8,45,438.5,72.5,0.9,7.2,182.5,547.59,456.28
2018,1,23,9,0,571.0,75.0,0.9,7.5,234.0,691.24,564.77
2018,1,23,9,15,618.0,80.0,0.95,8.05,275.0,750.44,606.2
2018,1,23,9,30,665.0,85.0,1.0,8.6,316.0,807.9,645.94
2018,1,23,9,45,738.0,80.0,1.0,9.15,361.5,875.51,690.77
2018,1,23,10,0,811.0,75.0,1.0,9.7,407.0,933.93,727.65
2018,1,23,10,15,829.0,76.5,1.05,10.15,437.0,950.26,736.41
2018,1,23,10,30,847.0,78.0,1.1,10.6,467.0,962.86,743.24
2018,1,23,10,45,719.0,111.5,1.2,11.05,453.5,875.99,682.94
2018,1,23,11,0,591.0,145.0,1.3,11.5,440.0,777.51,614.13
2018,1,23,11,15,622.0,143.0,1.25,11.8,462.0,790.89,622.9
2018,1,23,11,30,653.0,141.0,1.2,12.1,484.0,800.14,627.4
2018,1,23,11,45,775.0,111.5,1.2,12.4,525.5,855.41,664.84
2018,1,23,12,0,897.0,82.0,1.2,12.7,567.0,885.73,683.99
2018,1,23,12,15,899.0,81.5,1.1,12.85,568.5,855.12,660.49
2018,1,23,12,30,901.0,81.0,1.0,13.0,570.0,821.33,635.69
2018,1,23,12,45,900.5,80.0,0.9,13.2,564.0,782.01,606.99
2018,1,23,13,0,900.0,79.0,0.8,13.4,558.0,739.97,576.43
2018,1,23,13,15,888.0,79.0,0.75,13.45,541.5,688.78,538.44
2018,1,23,13,30,876.0,79.0,0.7,13.5,525.0,640.91,501.46
2018,1,23,13,45,850.0,80.5,0.65,13.55,498.5,580.03,454.11
2018,1,23,14,0,824.0,82.0,0.6,13.6,472.0,519.73,406.07
2018,1,23,14,15,782.5,83.0,0.55,13.5,436.0,452.75,351.97
2018,1,23,14,30,741.0,84.0,0.5,13.4,400.0,388.83,298.9
2018,1,23,14,45,773.0,74.5,0.5,13.35,381.0,344.05,258.23
2018,1,23,15,0,805.0,65.0,0.5,13.3,362.0,294.62,212.11
2018,1,23,15,15,760.0,62.5,0.5,13.3,318.5,229.93,155.95
2018,1,23,15,30,715.0,60.0,0.5,13.3,275.0,170.16,105.89
2018,1,23,15,45,575.0,62.5,0.45,12.8,219.0,107.61,62.64
2018,1,23,16,0,435.0,65.0,0.4,12.3,163.0,64.59,41.89
2018,1,23,16,15,382.0,54.0,0.35,12.0,126.5,43.41,33.16
2018,1,23,16,30,329.0,43.0,0.3,11.7,90.0,34.89,25.15
2018,1,23,16,45,276.0,32.5,0.3,11.4,62.0,26.63,16.68
2018,1,23,17,0,223.0,22.0,0.3,11.1,34.0,18.22,0.0
2018,1,23,17,15,111.5,11.0,0.35,10.9,17.0,8.65,0.0
2018,1,23,17,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.75,8.1,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.6,7.85,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.65,7.3,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.75,6.75,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.05,5.55,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,24,7,15,0.0,3.5,1.15,5.95,3.5,0.0,0.0
2018,1,24,7,30,0.0,7.0,1.2,6.4,7.0,5.51,0.0
2018,1,24,7,45,0.0,19.0,1.25,6.85,19.0,14.5,3.81
2018,1,24,8,0,0.0,31.0,1.3,7.3,31.0,25.35,15.68
2018,1,24,8,15,0.0,45.0,1.45,7.7,45.0,38.87,27.91
2018,1,24,8,30,0.0,59.0,1.6,8.1,59.0,51.77,39.43
2018,1,24,8,45,4.5,76.0,1.8,8.5,77.5,72.5,57.82
2018,1,24,9,0,9.0,93.0,2.0,8.9,96.0,93.04,75.82
2018,1,24,9,15,40.0,118.0,2.05,9.2,132.0,166.27,139.77
2018,1,24,9,30,71.0,143.0,2.1,9.5,168.0,226.23,191.0
2018,1,24,9,45,120.5,156.0,2.2,9.8,203.5,307.89,259.73
2018,1,24,10,0,170.0,169.0,2.3,10.1,239.0,368.86,310.07
2018,1,24,10,15,188.0,180.5,2.45,10.5,263.0,395.97,331.26
2018,1,24,10,30,206.0,192.0,2.6,10.9,287.0,422.2,351.68
2018,1,24,10,45,221.5,205.0,2.75,11.3,312.0,446.76,370.44
2018,1,24,11,0,237.0,218.0,2.9,11.7,337.0,469.85,387.9
2018,1,24,11,15,189.0,228.5,3.1,12.0,325.5,428.29,352.73
2018,1,24,11,30,141.0,239.0,3.3,12.3,314.0,387.71,318.44
2018,1,24,11,45,100.5,235.0,3.45,12.55,289.0,318.18,261.3
2018,1,24,12,0,60.0,231.0,3.6,12.8,264.0,272.07,222.46
2018,1,24,12,15,49.0,226.0,3.75,12.85,253.0,252.34,206.06
2018,1,24,12,30,38.0,221.0,3.9,12.9,242.0,233.74,190.5
2018,1,24,12,45,43.5,222.0,4.05,12.95,245.5,234.99,191.69
2018,1,24,13,0,49.0,223.0,4.2,13.0,249.0,235.72,192.41
2018,1,24,13,15,31.5,196.5,4.2,12.8,213.0,193.3,157.3
2018,1,24,13,30,14.0,170.0,4.2,12.6,177.0,145.17,117.24
2018,1,24,13,45,10.0,157.0,4.15,12.4,162.0,130.5,105.13
2018,1,24,14,0,6.0,144.0,4.1,12.2,147.0,116.56,93.57
2018,1,24,14,15,3.0,120.0,3.95,12.0,121.5,94.84,75.41
2018,1,24,14,30,0.0,96.0,3.8,11.8,96.0,74.09,57.98
2018,1,24,14,45,20.5,92.5,3.65,11.55,100.0,80.81,63.5
2018,1,24,15,0,41.0,89.0,3.5,11.3,104.0,82.0,63.84
2018,1,24,15,15,76.5,88.0,3.5,11.3,112.5,88.53,67.73
2018,1,24,15,30,112.0,87.0,3.5,11.3,121.0,86.78,64.26
2018,1,24,15,45,163.0,86.0,3.4,10.95,127.5,82.01,58.54
2018,1,24,16,0,214.0,85.0,3.3,10.6,134.0,68.5,49.57
2018,1,24,16,15,183.0,69.0,3.4,10.35,104.5,50.16,39.4
2018,1,24,16,30,152.0,53.0,3.5,10.1,75.0,38.95,28.88
2018,1,24,16,45,109.0,37.0,3.65,9.8,50.0,27.48,17.64
2018,1,24,17,0,66.0,21.0,3.8,9.5,25.0,15.85,0.0
2018,1,24,17,15,33.0,10.5,3.75,9.15,12.5,8.26,0.0
2018,1,24,17,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,1,24,17,45,0.0,0.0,3.65,8.4,0.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.65,7.1,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.3,6.45,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.35,6.3,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.45,6.25,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.4,6.05,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.2,5.75,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.15,5.8,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,2.05,6.4,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.85,6.35,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.65,6.05,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.25,5.25,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,25,7,15,24.0,7.0,1.2,6.15,8.0,0.0,0.0
2018,1,25,7,30,48.0,14.0,1.3,6.6,16.0,48.92,0.0
2018,1,25,7,45,135.0,29.5,1.35,7.05,44.0,198.67,130.51
2018,1,25,8,0,222.0,45.0,1.4,7.5,72.0,302.97,249.13
2018,1,25,8,15,227.5,59.0,1.6,7.8,96.5,328.94,276.87
2018,1,25,8,30,233.0,73.0,1.8,8.1,121.0,334.02,284.75
2018,1,25,8,45,321.0,83.5,2.05,8.35,165.5,453.43,385.73
2018,1,25,9,0,409.0,94.0,2.3,8.6,210.0,554.35,467.89
2018,1,25,9,15,574.5,84.0,2.4,8.9,273.0,713.86,591.61
2018,1,25,9,30,740.0,74.0,2.5,9.2,336.0,859.9,699.08
2018,1,25,9,45,780.5,73.0,2.6,9.5,374.5,902.42,727.7
2018,1,25,10,0,821.0,72.0,2.7,9.8,413.0,941.48,754.3
2018,1,25,10,15,837.5,74.0,2.8,10.05,443.5,957.06,763.95
2018,1,25,10,30,854.0,76.0,2.9,10.3,474.0,968.92,771.18
2018,1,25,10,45,646.5,122.0,2.95,10.55,432.0,819.22,661.08
2018,1,25,11,0,439.0,168.0,3.0,10.8,390.0,650.16,532.41
2018,1,25,11,15,308.0,178.5,3.05,10.95,336.5,502.31,415.59
2018,1,25,11,30,177.0,189.0,3.1,11.1,283.0,361.75,300.41
2018,1,25,11,45,157.0,180.0,3.15,11.25,264.5,325.99,271.1
2018,1,25,12,0,137.0,171.0,3.2,11.4,246.0,291.44,242.2
2018,1,25,12,15,212.5,162.5,3.25,11.4,279.0,355.93,296.41
2018,1,25,12,30,288.0,154.0,3.3,11.4,312.0,395.97,329.91
2018,1,25,12,45,306.5,167.5,3.4,11.45,334.0,409.62,340.24
2018,1,25,13,0,325.0,181.0,3.5,11.5,356.0,420.11,347.99
2018,1,25,13,15,345.0,179.0,3.5,11.45,360.5,412.75,341.57
2018,1,25,13,30,365.0,177.0,3.5,11.4,365.0,416.61,343.67
2018,1,25,13,45,230.0,165.0,3.55,11.3,282.0,291.53,240.63
2018,1,25,14,0,95.0,153.0,3.6,11.2,199.0,185.39,151.86
2018,1,25,14,15,47.5,96.5,3.45,11.05,119.5,99.95,79.9
2018,1,25,14,30,0.0,40.0,3.3,10.9,40.0,30.57,20.8
2018,1,25,14,45,103.0,78.0,3.15,10.7,117.0,105.22,82.94
2018,1,25,15,0,206.0,116.0,3.0,10.5,194.0,158.25,123.79
2018,1,25,15,15,315.0,107.0,3.0,10.5,211.5,163.29,121.94
2018,1,25,15,30,424.0,98.0,3.0,10.5,229.0,149.41,103.72
2018,1,25,15,45,493.0,81.0,2.45,9.8,212.0,115.16,73.49
2018,1,25,16,0,562.0,64.0,1.9,9.1,195.0,68.63,43.34
2018,1,25,16,15,496.0,56.0,1.75,8.6,154.0,45.81,35.82
2018,1,25,16,30,430.0,48.0,1.6,8.1,113.0,39.53,29.73
2018,1,25,16,45,314.5,38.0,1.5,7.65,76.5,31.35,21.37
2018,1,25,17,0,199.0,28.0,1.4,7.2,40.0,21.22,4.0
2018,1,25,17,15,103.5,15.0,1.4,7.05,21.0,11.8,0.0
2018,1,25,17,30,8.0,2.0,1.4,6.9,2.0,0.0,0.0
2018,1,25,17,45,4.0,1.0,1.4,6.8,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.25,5.6,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.05,4.35,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,1,26,7,15,78.0,9.0,0.95,5.05,11.5,0.0,0.0
2018,1,26,7,30,156.0,18.0,1.0,5.5,23.0,137.37,0.0
2018,1,26,7,45,300.0,28.0,1.05,5.95,57.5,331.5,226.91
2018,1,26,8,0,444.0,38.0,1.1,6.4,92.0,483.59,392.45
2018,1,26,8,15,529.0,44.0,1.1,6.7,134.5,579.76,475.25
2018,1,26,8,30,614.0,50.0,1.1,7.0,177.0,678.14,553.76
2018,1,26,8,45,667.5,54.5,1.15,7.3,221.0,737.95,600.07
2018,1,26,9,0,721.0,59.0,1.2,7.6,265.0,806.9,650.99
2018,1,26,9,15,757.0,61.5,1.25,8.0,306.0,854.78,684.34
2018,1,26,9,30,793.0,64.0,1.3,8.4,347.0,900.14,714.93
2018,1,26,9,45,818.5,65.5,1.3,8.85,383.5,930.89,733.56
2018,1,26,10,0,844.0,67.0,1.3,9.3,420.0,958.33,749.62
2018,1,26,10,15,860.0,68.5,1.35,9.6,450.5,972.76,757.83
2018,1,26,10,30,876.0,70.0,1.4,9.9,481.0,971.81,755.71
2018,1,26,10,45,887.5,70.5,1.4,10.25,504.5,972.96,754.39
2018,1,26,11,0,899.0,71.0,1.4,10.6,528.0,970.31,750.59
2018,1,26,11,15,905.5,72.0,1.4,10.75,545.0,959.66,742.12
2018,1,26,11,30,912.0,73.0,1.4,10.9,562.0,945.21,731.33
2018,1,26,11,45,899.0,76.5,1.35,11.05,565.0,912.51,707.44
2018,1,26,12,0,886.0,80.0,1.3,11.2,568.0,877.01,681.92
2018,1,26,12,15,900.5,77.5,1.3,11.25,574.5,854.95,666.77
2018,1,26,12,30,915.0,75.0,1.3,11.3,581.0,828.88,648.7
2018,1,26,12,45,911.5,75.0,1.3,11.3,574.5,787.97,620.27
2018,1,26,13,0,908.0,75.0,1.3,11.3,568.0,744.5,589.94
2018,1,26,13,15,861.5,83.5,1.3,11.2,542.0,684.57,545.4
2018,1,26,13,30,815.0,92.0,1.3,11.1,516.0,619.54,495.55
2018,1,26,13,45,782.0,96.0,1.25,10.95,489.5,559.57,448.15
2018,1,26,14,0,749.0,100.0,1.2,10.8,463.0,501.66,401.06
2018,1,26,14,15,746.5,94.0,1.15,10.6,438.5,448.91,356.76
2018,1,26,14,30,744.0,88.0,1.1,10.4,414.0,395.26,310.19
2018,1,26,14,45,690.0,89.0,1.05,10.25,373.0,329.51,253.52
2018,1,26,15,0,636.0,90.0,1.0,10.1,332.0,269.03,200.69
2018,1,26,15,15,485.0,100.5,1.0,10.1,273.5,196.34,141.94
2018,1,26,15,30,334.0,111.0,1.0,10.1,215.0,144.94,103.57
2018,1,26,15,45,274.5,100.0,0.9,9.35,177.5,103.17,72.18
2018,1,26,16,0,215.0,89.0,0.8,8.6,140.0,71.45,52.36
2018,1,26,16,15,183.5,73.0,0.85,8.25,110.0,52.82,42.24
2018,1,26,16,30,152.0,57.0,0.9,7.9,80.0,41.66,31.74
2018,1,26,16,45,117.5,41.0,0.95,7.55,55.0,30.28,20.65
2018,1,26,17,0,83.0,25.0,1.0,7.2,30.0,18.73,4.64
2018,1,26,17,15,52.0,14.0,1.0,7.0,16.0,11.02,0.0
2018,1,26,17,30,21.0,3.0,1.0,6.8,2.0,0.0,0.0
2018,1,26,17,45,10.5,1.5,1.0,6.6,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.05,5.7,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,0.75,5.45,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,0.65,5.55,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.55,5.55,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.55,5.45,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.6,5.35,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.65,5.25,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.7,5.15,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.7,5.05,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.75,4.85,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.75,4.2,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,1,27,7,15,55.0,7.5,0.7,4.95,9.5,0.0,0.0
2018,1,27,7,30,110.0,15.0,0.7,5.4,19.0,98.69,0.0
2018,1,27,7,45,152.0,29.5,0.7,5.9,43.5,214.56,150.9
2018,1,27,8,0,194.0,44.0,0.7,6.4,68.0,275.86,227.51
2018,1,27,8,15,266.0,56.5,0.75,6.95,104.0,358.41,300.91
2018,1,27,8,30,338.0,69.0,0.8,7.5,140.0,444.92,373.25
2018,1,27,8,45,533.0,61.5,0.8,8.05,202.0,630.11,517.24
2018,1,27,9,0,728.0,54.0,0.8,8.6,264.0,807.66,644.91
2018,1,27,9,15,752.5,58.0,1.05,9.3,302.5,846.25,672.01
2018,1,27,9,30,777.0,62.0,1.3,10.0,341.0,882.27,698.28
2018,1,27,9,45,810.5,62.0,1.5,10.7,379.0,918.74,723.37
2018,1,27,10,0,844.0,62.0,1.7,11.4,417.0,940.38,737.61
2018,1,27,10,15,858.5,63.5,1.8,11.7,447.0,953.4,745.57
2018,1,27,10,30,873.0,65.0,1.9,12.0,477.0,962.83,751.15
2018,1,27,10,45,883.0,66.0,2.05,12.3,500.5,963.4,751.31
2018,1,27,11,0,893.0,67.0,2.2,12.6,524.0,960.19,748.98
2018,1,27,11,15,899.0,68.0,2.3,12.85,540.5,949.32,741.01
2018,1,27,11,30,905.0,69.0,2.4,13.1,557.0,934.68,730.58
2018,1,27,11,45,907.5,69.5,2.5,13.3,566.0,912.51,715.08
2018,1,27,12,0,910.0,70.0,2.6,13.5,575.0,886.82,697.16
2018,1,27,12,15,910.5,70.0,2.65,13.65,576.5,855.43,674.9
2018,1,27,12,30,911.0,70.0,2.7,13.8,578.0,820.87,650.33
2018,1,27,12,45,823.5,94.0,2.75,13.95,549.0,750.67,599.56
2018,1,27,13,0,736.0,118.0,2.8,14.1,520.0,677.68,544.41
2018,1,27,13,15,651.5,138.0,2.8,14.1,487.5,602.67,485.79
2018,1,27,13,30,567.0,158.0,2.8,14.1,455.0,525.06,424.37
2018,1,27,13,45,643.5,130.5,2.85,14.15,455.0,515.89,416.3
2018,1,27,14,0,720.0,103.0,2.9,14.2,455.0,490.21,393.82
2018,1,27,14,15,784.0,84.0,2.85,14.1,447.5,457.46,364.03
2018,1,27,14,30,848.0,65.0,2.8,14.0,440.0,415.91,325.32
2018,1,27,14,45,828.5,63.5,2.75,13.85,406.5,355.56,271.06
2018,1,27,15,0,809.0,62.0,2.7,13.7,373.0,295.55,216.25
2018,1,27,15,15,781.0,59.5,2.7,13.7,334.0,234.15,160.65
2018,1,27,15,30,753.0,57.0,2.7,13.7,295.0,175.55,109.59
2018,1,27,15,45,677.0,56.0,2.05,12.65,247.5,116.5,66.13
2018,1,27,16,0,601.0,55.0,1.4,11.6,200.0,63.32,37.39
2018,1,27,16,15,523.5,49.5,1.4,10.9,157.0,40.76,31.05
2018,1,27,16,30,446.0,44.0,1.4,10.2,114.0,36.22,26.66
2018,1,27,16,45,334.0,35.0,1.35,9.45,77.5,28.76,19.29
2018,1,27,17,0,222.0,26.0,1.3,8.7,41.0,21.44,7.6
2018,1,27,17,15,122.5,14.5,1.35,8.55,21.5,11.41,0.0
2018,1,27,17,30,23.0,3.0,1.4,8.4,2.0,0.0,0.0
2018,1,27,17,45,11.5,1.5,1.4,8.2,1.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.6,5.75,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.25,4.15,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.35,4.75,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.9,5.15,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,2.2,5.15,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,2.35,5.1,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,2.4,5.15,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,2.35,5.2,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,2.25,5.25,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,1,28,7,15,98.5,9.0,2.15,5.55,13.0,7.08,0.0
2018,1,28,7,30,197.0,18.0,2.1,5.8,26.0,169.79,0.0
2018,1,28,7,45,342.0,27.5,2.1,6.05,62.5,370.14,268.78
2018,1,28,8,0,487.0,37.0,2.1,6.3,99.0,520.01,426.6
2018,1,28,8,15,566.5,43.0,2.05,6.65,142.5,612.07,506.75
2018,1,28,8,30,646.0,49.0,2.0,7.0,186.0,697.16,575.94
2018,1,28,8,45,696.0,53.0,2.0,7.35,230.0,763.91,627.78
2018,1,28,9,0,746.0,57.0,2.0,7.7,274.0,829.39,676.06
2018,1,28,9,15,783.5,59.0,2.1,8.4,316.5,878.39,710.36
2018,1,28,9,30,821.0,61.0,2.2,9.1,359.0,924.89,741.76
2018,1,28,9,45,848.0,62.0,2.35,9.75,396.5,956.66,762.54
2018,1,28,10,0,875.0,63.0,2.5,10.4,434.0,973.42,772.44
2018,1,28,10,15,890.0,64.5,2.55,11.0,465.0,986.93,779.19
2018,1,28,10,30,905.0,66.0,2.6,11.6,496.0,996.71,783.36
2018,1,28,10,45,915.5,67.0,2.65,12.2,520.5,997.5,781.37
2018,1,28,11,0,926.0,68.0,2.7,12.8,545.0,994.34,776.88
2018,1,28,11,15,932.5,68.5,2.75,13.15,562.0,982.71,767.42
2018,1,28,11,30,939.0,69.0,2.8,13.5,579.0,967.19,755.47
2018,1,28,11,45,942.5,69.5,2.8,13.9,588.5,945.06,738.51
2018,1,28,12,0,946.0,70.0,2.8,14.3,598.0,919.23,719.14
2018,1,28,12,15,947.0,70.0,2.85,14.5,600.0,887.07,696.34
2018,1,28,12,30,948.0,70.0,2.9,14.7,602.0,851.57,671.16
2018,1,28,12,45,946.5,70.0,2.9,14.95,596.0,810.97,641.76
2018,1,28,13,0,945.0,70.0,2.9,15.2,590.0,767.51,610.18
2018,1,28,13,15,941.0,69.0,2.85,15.25,576.0,718.58,573.44
2018,1,28,13,30,937.0,68.0,2.8,15.3,562.0,667.47,532.94
2018,1,28,13,45,929.0,67.0,2.8,15.3,541.0,612.07,488.42
2018,1,28,14,0,921.0,66.0,2.8,15.3,520.0,555.33,441.54
2018,1,28,14,15,907.5,65.0,2.7,15.15,491.0,494.95,390.3
2018,1,28,14,30,894.0,64.0,2.6,15.0,462.0,434.34,337.36
2018,1,28,14,45,874.0,63.0,2.55,14.85,427.5,371.51,281.4
2018,1,28,15,0,854.0,62.0,2.5,14.7,393.0,308.99,224.69
2018,1,28,15,15,827.5,59.0,2.5,14.7,353.0,244.63,166.7
2018,1,28,15,30,801.0,56.0,2.5,14.7,313.0,182.86,113.05
2018,1,28,15,45,698.0,53.0,1.85,13.4,254.0,116.3,64.83
2018,1,28,16,0,595.0,50.0,1.2,12.1,195.0,59.37,33.96
2018,1,28,16,15,521.0,43.0,1.2,11.4,151.5,35.66,26.45
2018,1,28,16,30,447.0,36.0,1.2,10.7,108.0,29.79,20.94
2018,1,28,16,45,353.5,29.5,1.15,10.0,75.0,24.27,15.47
2018,1,28,17,0,260.0,23.0,1.1,9.3,42.0,18.93,7.09
2018,1,28,17,15,142.5,13.0,1.1,9.15,22.0,10.23,0.0
2018,1,28,17,30,25.0,3.0,1.1,9.0,2.0,0.0,0.0
2018,1,28,17,45,12.5,1.5,1.1,8.85,1.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.45,5.45,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.6,5.35,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.75,5.6,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.2,6.15,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.35,6.25,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.4,6.55,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,1,29,7,15,2.0,3.5,2.4,6.9,3.5,2.75,0.0
2018,1,29,7,30,4.0,7.0,2.4,7.2,7.0,8.67,0.0
2018,1,29,7,45,2.0,14.0,2.4,7.45,14.0,12.3,3.72
2018,1,29,8,0,0.0,21.0,2.4,7.7,21.0,15.99,7.93
2018,1,29,8,15,0.0,28.5,2.45,8.1,28.5,21.73,13.18
2018,1,29,8,30,0.0,36.0,2.5,8.5,36.0,27.48,18.35
2018,1,29,8,45,0.0,49.5,2.55,8.95,49.5,37.88,27.5
2018,1,29,9,0,0.0,63.0,2.6,9.4,63.0,48.88,37.07
2018,1,29,9,15,4.0,92.0,2.7,10.0,93.5,81.31,65.2
2018,1,29,9,30,8.0,121.0,2.8,10.6,124.0,114.75,93.71
2018,1,29,9,45,5.0,127.0,2.85,11.2,129.0,115.08,93.4
2018,1,29,10,0,2.0,133.0,2.9,11.8,134.0,115.83,93.47
2018,1,29,10,15,12.0,155.5,2.9,12.35,161.5,147.36,120.02
2018,1,29,10,30,22.0,178.0,2.9,12.9,189.0,178.77,146.01
2018,1,29,10,45,66.5,204.5,2.95,13.45,239.0,270.38,222.16
2018,1,29,11,0,111.0,231.0,3.0,14.0,289.0,340.79,279.15
2018,1,29,11,15,96.5,234.0,2.9,14.3,285.5,323.92,264.06
2018,1,29,11,30,82.0,237.0,2.8,14.6,282.0,307.69,249.9
2018,1,29,11,45,92.5,239.5,2.75,14.9,291.0,314.13,254.84
2018,1,29,12,0,103.0,242.0,2.7,15.2,300.0,319.91,259.13
2018,1,29,12,15,131.0,246.5,2.55,15.0,320.5,360.25,291.4
2018,1,29,12,30,159.0,251.0,2.4,14.8,341.0,378.57,306.03
2018,1,29,12,45,95.0,230.0,2.25,14.6,283.5,280.98,227.24
2018,1,29,13,0,31.0,209.0,2.1,14.4,226.0,207.31,166.67
2018,1,29,13,15,38.0,211.5,2.0,14.15,232.0,211.03,170.16
2018,1,29,13,30,45.0,214.0,1.9,13.9,238.0,213.88,172.66
2018,1,29,13,45,58.5,208.0,1.85,13.7,238.0,211.59,171.04
2018,1,29,14,0,72.0,202.0,1.8,13.5,238.0,207.9,168.1
2018,1,29,14,15,215.5,187.0,1.95,13.5,285.5,271.82,219.45
2018,1,29,14,30,359.0,172.0,2.1,13.5,333.0,300.34,239.26
2018,1,29,14,45,266.5,168.5,2.2,13.5,283.0,239.32,188.88
2018,1,29,15,0,174.0,165.0,2.3,13.5,233.0,184.3,144.44
2018,1,29,15,15,195.0,147.0,2.3,13.5,216.0,160.58,122.75
2018,1,29,15,30,216.0,129.0,2.3,13.5,199.0,136.69,101.0
2018,1,29,15,45,206.5,111.5,1.8,12.7,171.0,104.66,75.42
2018,1,29,16,0,197.0,94.0,1.3,11.9,143.0,74.34,54.47
2018,1,29,16,15,172.5,77.5,1.25,11.25,114.0,55.74,44.43
2018,1,29,16,30,148.0,61.0,1.2,10.6,85.0,44.4,33.96
2018,1,29,16,45,119.5,44.5,1.15,10.0,60.0,32.78,22.96
2018,1,29,17,0,91.0,28.0,1.1,9.4,35.0,20.95,9.36
2018,1,29,17,15,61.0,16.5,1.1,9.15,19.5,12.98,0.0
2018,1,29,17,30,31.0,5.0,1.1,8.9,4.0,0.0,0.0
2018,1,29,17,45,15.5,2.5,1.1,8.65,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.75,7.95,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.65,7.75,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,0.65,7.9,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,0.75,7.7,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,30,7,15,67.0,8.5,1.15,7.1,11.5,57.23,0.0
2018,1,30,7,30,134.0,17.0,1.3,7.7,23.0,119.27,0.0
2018,1,30,7,45,261.0,27.5,1.45,8.3,56.0,306.74,230.6
2018,1,30,8,0,388.0,38.0,1.6,8.9,89.0,436.01,357.75
2018,1,30,8,15,329.0,57.0,1.6,9.35,112.0,414.25,346.24
2018,1,30,8,30,270.0,76.0,1.6,9.8,135.0,392.17,330.34
2018,1,30,8,45,303.5,90.5,1.6,10.25,170.0,446.1,375.23
2018,1,30,9,0,337.0,105.0,1.6,10.7,205.0,500.06,417.88
2018,1,30,9,15,351.0,119.0,1.65,11.35,236.5,533.81,442.84
2018,1,30,9,30,365.0,133.0,1.7,12.0,268.0,566.13,466.07
2018,1,30,9,45,392.0,143.0,1.7,12.65,301.0,604.8,493.63
2018,1,30,10,0,419.0,153.0,1.7,13.3,334.0,641.82,519.21
2018,1,30,10,15,468.5,154.0,1.7,13.75,369.5,688.41,552.44
2018,1,30,10,30,518.0,155.0,1.7,14.2,405.0,732.56,582.7
2018,1,30,10,45,588.5,143.0,1.7,14.65,440.0,788.91,620.9
2018,1,30,11,0,659.0,131.0,1.7,15.1,475.0,833.05,649.61
2018,1,30,11,15,722.5,117.0,1.7,15.45,505.5,861.95,667.7
2018,1,30,11,30,786.0,103.0,1.7,15.8,536.0,879.12,677.76
2018,1,30,11,45,770.5,111.5,1.65,16.15,541.5,851.38,656.46
2018,1,30,12,0,755.0,120.0,1.6,16.5,547.0,827.31,638.37
2018,1,30,12,15,829.5,100.0,1.6,16.75,570.5,834.08,642.6
2018,1,30,12,30,904.0,80.0,1.6,17.0,594.0,829.73,638.92
2018,1,30,12,45,882.0,84.5,1.6,17.2,581.5,779.89,603.86
2018,1,30,13,0,860.0,89.0,1.6,17.4,569.0,735.55,572.88
2018,1,30,13,15,888.0,80.0,1.6,17.45,565.5,696.5,544.19
2018,1,30,13,30,916.0,71.0,1.6,17.5,562.0,659.26,515.53
2018,1,30,13,45,905.5,70.5,1.65,17.6,540.0,603.85,472.46
2018,1,30,14,0,895.0,70.0,1.7,17.7,518.0,547.38,427.28
2018,1,30,14,15,878.0,68.5,1.7,17.55,488.0,486.08,377.09
2018,1,30,14,30,861.0,67.0,1.7,17.4,458.0,425.04,325.42
2018,1,30,14,45,855.0,64.5,1.65,17.25,428.0,367.42,274.51
2018,1,30,15,0,849.0,62.0,1.6,17.1,398.0,308.47,221.34
2018,1,30,15,15,823.5,59.5,1.6,17.1,358.5,244.93,164.97
2018,1,30,15,30,798.0,57.0,1.6,17.1,319.0,183.86,112.63
2018,1,30,15,45,707.0,59.0,1.25,15.9,267.5,122.7,69.0
2018,1,30,16,0,616.0,61.0,0.9,14.7,216.0,68.89,41.12
2018,1,30,16,15,483.0,56.5,0.9,14.2,163.5,45.79,35.15
2018,1,30,16,30,350.0,52.0,0.9,13.7,111.0,39.55,29.33
2018,1,30,16,45,368.0,40.0,0.9,13.15,85.0,32.95,22.89
2018,1,30,17,0,386.0,28.0,0.9,12.6,59.0,23.52,11.8
2018,1,30,17,15,220.0,17.0,0.9,12.5,32.0,13.38,0.0
2018,1,30,17,30,54.0,6.0,0.9,12.4,5.0,0.0,0.0
2018,1,30,17,45,27.0,3.0,0.9,12.3,2.5,0.0,0.0
2018,1,30,18,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,31,7,15,124.0,9.5,1.35,6.85,15.0,101.01,0.0
2018,1,31,7,30,248.0,19.0,1.5,7.6,30.0,249.29,0.0
2018,1,31,7,45,398.5,27.0,1.7,8.35,69.5,420.1,317.9
2018,1,31,8,0,549.0,35.0,1.9,9.1,109.0,559.93,454.53
2018,1,31,8,15,622.5,40.0,1.8,9.5,154.0,649.4,529.59
2018,1,31,8,30,696.0,45.0,1.7,9.9,199.0,739.72,599.91
2018,1,31,8,45,741.5,48.5,1.6,10.3,244.0,802.23,645.48
2018,1,31,9,0,787.0,52.0,1.5,10.7,289.0,863.49,687.45
2018,1,31,9,15,816.5,54.5,1.6,11.25,330.5,905.92,716.28
2018,1,31,9,30,846.0,57.0,1.7,11.8,372.0,934.37,734.57
2018,1,31,9,45,802.0,71.0,1.8,12.35,393.0,925.3,726.41
2018,1,31,10,0,758.0,85.0,1.9,12.9,414.0,899.46,706.78
2018,1,31,10,15,732.5,97.0,2.0,13.3,433.5,893.4,701.56
2018,1,31,10,30,707.0,109.0,2.1,13.7,453.0,876.64,688.58
2018,1,31,10,45,818.5,88.0,2.2,14.1,505.0,943.88,734.73
2018,1,31,11,0,930.0,67.0,2.3,14.5,557.0,999.72,771.43
2018,1,31,11,15,936.5,67.5,2.3,14.8,574.0,988.13,761.13
2018,1,31,11,30,943.0,68.0,2.3,15.1,591.0,972.61,749.09
2018,1,31,11,45,945.0,68.5,2.35,15.45,600.0,949.07,732.13
2018,1,31,12,0,947.0,69.0,2.4,15.8,609.0,921.89,712.8
2018,1,31,12,15,944.5,70.0,2.45,16.05,610.0,887.95,689.07
2018,1,31,12,30,942.0,71.0,2.5,16.3,611.0,850.85,663.11
2018,1,31,12,45,892.0,83.0,2.55,16.55,590.0,786.72,617.66
2018,1,31,13,0,842.0,95.0,2.6,16.8,569.0,729.78,576.86
2018,1,31,13,15,825.0,96.0,2.6,16.9,551.0,677.28,536.76
2018,1,31,13,30,808.0,97.0,2.6,17.0,533.0,623.95,495.13
2018,1,31,13,45,797.5,93.5,2.6,17.1,510.0,569.45,451.73
2018,1,31,14,0,787.0,90.0,2.6,17.2,487.0,514.26,406.6
2018,1,31,14,15,786.5,83.0,2.45,17.1,461.5,459.93,360.72
2018,1,31,14,30,786.0,76.0,2.3,17.0,436.0,404.36,312.44
2018,1,31,14,45,794.5,68.5,2.15,16.9,409.0,350.43,263.87
2018,1,31,15,0,803.0,61.0,2.0,16.8,382.0,294.59,212.57
2018,1,31,15,15,768.5,61.5,2.0,16.8,344.0,234.52,159.21
2018,1,31,15,30,734.0,62.0,2.0,16.8,306.0,177.89,110.83
2018,1,31,15,45,641.0,64.5,1.55,15.45,256.5,117.55,67.55
2018,1,31,16,0,548.0,67.0,1.1,14.1,207.0,71.05,44.36
2018,1,31,16,15,465.5,59.5,1.15,13.55,162.5,47.94,37.17
2018,1,31,16,30,383.0,52.0,1.2,13.0,118.0,42.06,31.66
2018,1,31,16,45,311.5,41.0,1.25,12.4,84.0,33.41,23.44
2018,1,31,17,0,240.0,30.0,1.3,11.8,50.0,24.67,13.35
2018,1,31,17,15,145.0,17.5,1.3,11.65,27.5,13.77,0.0
2018,1,31,17,30,50.0,5.0,1.3,11.5,5.0,3.93,0.0
2018,1,31,17,45,25.0,2.5,1.35,11.3,2.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,2,1,7,15,55.0,9.5,1.2,8.0,12.0,48.96,0.0
2018,2,1,7,30,110.0,19.0,1.4,8.7,24.0,141.83,0.0
2018,2,1,7,45,164.5,33.5,1.6,9.45,51.0,233.71,179.74
2018,2,1,8,0,219.0,48.0,1.8,10.2,78.0,301.24,249.54
2018,2,1,8,15,285.0,60.5,1.8,10.7,115.0,379.79,318.57
2018,2,1,8,30,351.0,73.0,1.8,11.2,152.0,461.76,386.78
2018,2,1,8,45,385.0,85.5,1.75,11.7,188.5,515.64,429.56
2018,2,1,9,0,419.0,98.0,1.7,12.2,225.0,569.41,470.48
2018,2,1,9,15,438.0,109.5,1.75,12.85,259.0,606.43,497.34
2018,2,1,9,30,457.0,121.0,1.8,13.5,293.0,641.96,522.35
2018,2,1,9,45,479.0,130.5,1.8,14.15,326.0,676.08,545.34
2018,2,1,10,0,501.0,140.0,1.8,14.8,359.0,708.17,566.33
2018,2,1,10,15,597.5,127.0,1.9,15.25,406.5,795.36,627.99
2018,2,1,10,30,694.0,114.0,2.0,15.7,454.0,870.5,679.05
2018,2,1,10,45,750.0,104.0,2.1,16.2,487.5,903.47,699.88
2018,2,1,11,0,806.0,94.0,2.2,16.7,521.0,926.13,713.93
