Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,23,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.35,8.4,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,4,4,5,45,16.5,6.5,2.25,8.35,7.0,0.0,0.0
2018,4,4,6,0,33.0,13.0,2.4,8.6,14.0,27.73,0.0
2018,4,4,6,15,107.5,29.0,2.55,9.05,41.5,117.68,79.38
2018,4,4,6,30,182.0,45.0,2.7,9.5,69.0,204.94,168.28
2018,4,4,6,45,228.0,61.0,2.9,9.95,104.5,263.3,221.92
2018,4,4,7,0,274.0,77.0,3.1,10.4,140.0,325.8,277.06
2018,4,4,7,15,233.0,94.5,3.1,10.85,157.5,306.77,261.36
2018,4,4,7,30,192.0,112.0,3.1,11.3,175.0,301.27,255.58
2018,4,4,7,45,330.0,123.0,3.05,11.75,253.5,458.33,385.65
2018,4,4,8,0,468.0,134.0,3.0,12.2,332.0,603.53,500.05
2018,4,4,8,15,522.5,141.5,3.0,12.7,388.0,674.61,551.76
2018,4,4,8,30,577.0,149.0,3.0,13.2,444.0,755.85,609.51
2018,4,4,8,45,550.5,171.0,2.95,13.7,473.5,757.1,606.54
2018,4,4,9,0,524.0,193.0,2.9,14.2,503.0,763.59,607.27
2018,4,4,9,15,414.0,241.0,2.9,14.6,497.0,711.01,562.96
2018,4,4,9,30,304.0,289.0,2.9,15.0,491.0,631.02,499.13
2018,4,4,9,45,266.0,314.0,2.9,15.45,497.5,617.37,486.18
2018,4,4,10,0,228.0,339.0,2.9,15.9,504.0,577.25,453.73
2018,4,4,10,15,409.0,296.0,2.95,16.15,607.0,753.54,586.13
2018,4,4,10,30,590.0,253.0,3.0,16.4,710.0,882.13,678.86
2018,4,4,10,45,564.5,271.5,3.05,16.7,719.0,863.62,662.56
2018,4,4,11,0,539.0,290.0,3.1,17.0,728.0,842.34,645.67
2018,4,4,11,15,537.5,300.0,3.05,17.15,743.0,833.13,637.71
2018,4,4,11,30,536.0,310.0,3.0,17.3,758.0,821.0,627.67
2018,4,4,11,45,682.5,241.0,3.0,17.5,816.5,869.86,664.26
2018,4,4,12,0,829.0,172.0,3.0,17.7,875.0,894.71,682.11
2018,4,4,12,15,882.0,144.5,3.0,17.7,891.5,877.64,670.06
2018,4,4,12,30,935.0,117.0,3.0,17.7,908.0,844.58,647.29
2018,4,4,12,45,839.0,160.5,3.0,17.7,864.5,777.17,597.92
2018,4,4,13,0,743.0,204.0,3.0,17.7,821.0,708.01,545.65
2018,4,4,13,15,549.0,279.5,3.1,17.55,730.5,598.89,463.26
2018,4,4,13,30,355.0,355.0,3.2,17.4,640.0,500.66,388.0
2018,4,4,13,45,386.5,333.0,3.25,17.25,634.5,472.74,366.41
2018,4,4,14,0,418.0,311.0,3.3,17.1,629.0,444.59,343.26
2018,4,4,14,15,322.5,308.0,3.35,16.95,547.5,367.42,283.05
2018,4,4,14,30,227.0,305.0,3.4,16.8,466.0,304.48,234.25
2018,4,4,14,45,249.0,289.0,3.45,16.65,457.0,278.1,211.48
2018,4,4,15,0,271.0,273.0,3.5,16.5,448.0,249.16,186.31
2018,4,4,15,15,248.0,262.5,3.5,16.5,414.0,213.74,158.58
2018,4,4,15,30,225.0,252.0,3.5,16.5,380.0,185.53,139.18
2018,4,4,15,45,204.5,227.5,3.4,15.9,336.5,149.61,124.32
2018,4,4,16,0,184.0,203.0,3.3,15.3,293.0,134.83,112.34
2018,4,4,16,15,137.0,183.0,3.15,14.85,246.0,122.32,102.06
2018,4,4,16,30,90.0,163.0,3.0,14.4,199.0,112.17,93.69
2018,4,4,16,45,135.0,139.5,2.9,13.9,184.5,96.16,80.04
2018,4,4,17,0,180.0,116.0,2.8,13.4,170.0,80.62,66.54
2018,4,4,17,15,177.5,95.0,2.6,12.8,140.0,67.31,54.75
2018,4,4,17,30,175.0,74.0,2.4,12.2,110.0,53.5,42.23
2018,4,4,17,45,134.0,55.0,2.2,11.6,78.0,40.24,29.95
2018,4,4,18,0,93.0,36.0,2.0,11.0,46.0,26.73,16.9
2018,4,4,18,15,56.0,21.5,2.1,10.8,26.5,16.08,0.0
2018,4,4,18,30,19.0,7.0,2.2,10.6,7.0,5.51,0.0
2018,4,4,18,45,9.5,3.5,2.25,10.4,3.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,4,5,5,45,4.0,2.0,1.9,8.75,2.0,0.0,0.0
2018,4,5,6,0,8.0,4.0,2.0,9.2,4.0,7.39,0.0
2018,4,5,6,15,4.0,5.0,2.15,9.6,5.0,6.25,0.0
2018,4,5,6,30,0.0,6.0,2.3,10.0,6.0,4.54,0.0
2018,4,5,6,45,0.0,8.0,2.5,10.4,8.0,6.06,0.0
2018,4,5,7,0,0.0,10.0,2.7,10.8,10.0,7.58,0.94
2018,4,5,7,15,3.0,32.0,2.65,10.95,33.0,26.73,17.75
2018,4,5,7,30,6.0,54.0,2.6,11.1,56.0,46.24,34.77
2018,4,5,7,45,14.0,91.5,2.6,11.3,97.0,85.07,68.34
2018,4,5,8,0,22.0,129.0,2.6,11.5,138.0,140.07,114.94
2018,4,5,8,15,53.0,171.0,2.65,12.1,197.0,213.65,176.58
2018,4,5,8,30,84.0,213.0,2.7,12.7,256.0,288.95,237.8
2018,4,5,8,45,154.0,235.5,2.7,13.3,324.0,401.49,328.03
2018,4,5,9,0,224.0,258.0,2.7,13.9,392.0,494.38,399.88
2018,4,5,9,15,257.5,262.0,2.65,14.4,426.0,554.58,443.8
2018,4,5,9,30,291.0,266.0,2.6,14.9,460.0,590.88,469.46
2018,4,5,9,45,156.5,263.0,2.6,15.4,368.0,425.46,339.06
2018,4,5,10,0,22.0,260.0,2.6,15.9,276.0,239.65,189.2
2018,4,5,10,15,27.0,269.0,2.55,16.1,289.5,271.96,214.81
2018,4,5,10,30,32.0,278.0,2.5,16.3,303.0,283.04,223.01
2018,4,5,10,45,19.5,232.0,2.45,16.45,247.5,223.43,175.46
2018,4,5,11,0,7.0,186.0,2.4,16.6,192.0,155.05,120.62
2018,4,5,11,15,30.0,265.0,2.5,16.65,290.5,259.74,204.15
2018,4,5,11,30,53.0,344.0,2.6,16.7,389.0,351.65,275.21
2018,4,5,11,45,54.5,350.0,2.7,16.7,396.5,353.32,276.06
2018,4,5,12,0,56.0,356.0,2.8,16.7,404.0,354.44,276.87
2018,4,5,12,15,34.0,299.0,2.95,16.5,328.0,279.87,219.14
2018,4,5,12,30,12.0,242.0,3.1,16.3,252.0,200.38,156.6
2018,4,5,12,45,11.0,231.0,3.25,16.1,240.0,189.39,148.21
2018,4,5,13,0,10.0,220.0,3.4,15.9,228.0,178.64,139.82
2018,4,5,13,15,11.5,236.5,3.4,15.65,245.5,191.22,150.08
2018,4,5,13,30,13.0,253.0,3.4,15.4,263.0,203.24,159.85
2018,4,5,13,45,12.5,244.0,3.4,15.2,253.5,194.13,152.77
2018,4,5,14,0,12.0,235.0,3.4,15.0,244.0,185.15,145.82
2018,4,5,14,15,10.5,223.0,3.3,14.65,230.5,173.68,136.91
2018,4,5,14,30,9.0,211.0,3.2,14.3,217.0,162.5,128.24
2018,4,5,14,45,5.5,191.5,3.1,14.0,195.0,145.71,115.0
2018,4,5,15,0,2.0,172.0,3.0,13.7,173.0,129.63,102.33
2018,4,5,15,15,1.5,164.0,3.0,13.7,165.0,122.73,96.96
2018,4,5,15,30,1.0,156.0,3.0,13.7,157.0,115.88,91.6
2018,4,5,15,45,4.5,155.5,2.7,13.1,158.0,114.01,94.81
2018,4,5,16,0,8.0,155.0,2.4,12.5,159.0,112.84,94.3
2018,4,5,16,15,7.0,141.5,2.2,12.25,144.5,103.18,86.22
2018,4,5,16,30,6.0,128.0,2.0,12.0,130.0,93.44,77.97
2018,4,5,16,45,10.5,116.0,1.85,11.8,119.5,84.66,70.44
2018,4,5,17,0,15.0,104.0,1.7,11.6,109.0,75.77,62.66
2018,4,5,17,15,7.5,82.0,1.6,11.4,84.5,60.32,48.81
2018,4,5,17,30,0.0,60.0,1.5,11.2,60.0,44.72,34.6
2018,4,5,17,45,0.0,43.5,1.4,11.0,43.5,32.7,23.42
2018,4,5,18,0,0.0,27.0,1.3,10.8,27.0,20.59,11.88
2018,4,5,18,15,6.0,16.0,1.2,10.75,16.0,12.4,0.0
2018,4,5,18,30,12.0,5.0,1.1,10.7,5.0,3.93,0.0
2018,4,5,18,45,6.0,2.5,1.05,10.6,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.5,1.85,10.95,1.5,0.0,0.0
2018,4,6,6,0,0.0,3.0,2.0,11.1,3.0,2.36,0.0
2018,4,6,6,15,0.0,4.5,2.2,11.2,4.5,3.4,0.0
2018,4,6,6,30,0.0,6.0,2.4,11.3,6.0,4.54,0.0
2018,4,6,6,45,0.0,7.5,2.55,11.4,7.5,5.68,0.0
2018,4,6,7,0,0.0,9.0,2.7,11.5,9.0,6.82,0.27
2018,4,6,7,15,0.0,11.5,2.9,11.75,11.5,8.73,1.94
2018,4,6,7,30,0.0,14.0,3.1,12.0,14.0,10.64,3.59
2018,4,6,7,45,0.0,34.0,3.25,12.2,34.0,25.95,16.79
2018,4,6,8,0,0.0,54.0,3.4,12.4,54.0,41.35,29.93
2018,4,6,8,15,0.0,62.5,3.45,12.75,62.5,47.93,35.37
2018,4,6,8,30,0.0,71.0,3.5,13.1,71.0,54.53,40.78
2018,4,6,8,45,1.0,96.0,3.5,13.45,96.5,75.3,58.1
2018,4,6,9,0,2.0,121.0,3.5,13.8,122.0,97.44,76.33
2018,4,6,9,15,2.0,112.5,3.55,14.15,113.5,89.92,69.76
2018,4,6,9,30,2.0,104.0,3.6,14.5,105.0,82.75,63.56
2018,4,6,9,45,1.5,104.5,3.65,14.8,105.5,82.66,63.25
2018,4,6,10,0,1.0,105.0,3.7,15.1,106.0,82.59,62.95
2018,4,6,10,15,0.5,103.0,3.65,15.25,103.5,80.49,61.06
2018,4,6,10,30,0.0,101.0,3.6,15.4,101.0,78.42,59.2
2018,4,6,10,45,1.0,123.0,3.6,15.55,124.0,97.24,74.53
2018,4,6,11,0,2.0,145.0,3.6,15.7,147.0,116.11,89.76
2018,4,6,11,15,6.0,183.0,3.6,15.8,188.0,151.01,117.95
2018,4,6,11,30,10.0,221.0,3.6,15.9,229.0,185.78,145.73
2018,4,6,11,45,11.5,236.0,3.6,15.95,245.5,198.67,155.86
2018,4,6,12,0,13.0,251.0,3.6,16.0,262.0,211.22,165.74
2018,4,6,12,15,15.5,263.0,3.6,16.05,276.0,221.73,174.02
2018,4,6,12,30,18.0,275.0,3.6,16.1,290.0,231.76,181.91
2018,4,6,12,45,17.0,253.5,3.6,16.1,267.5,211.71,166.05
2018,4,6,13,0,16.0,232.0,3.6,16.1,245.0,192.14,150.57
2018,4,6,13,15,11.0,205.5,3.65,16.1,214.5,166.57,130.16
2018,4,6,13,30,6.0,179.0,3.7,16.1,184.0,141.93,110.42
2018,4,6,13,45,8.0,195.0,3.7,16.1,201.5,154.35,120.54
2018,4,6,14,0,10.0,211.0,3.7,16.1,219.0,166.13,130.09
2018,4,6,14,15,11.5,211.0,3.55,16.05,219.5,165.15,129.38
2018,4,6,14,30,13.0,211.0,3.4,16.0,220.0,163.82,128.4
2018,4,6,14,45,12.5,195.0,3.3,15.95,203.5,150.15,117.52
2018,4,6,15,0,12.0,179.0,3.2,15.9,187.0,136.73,106.84
2018,4,6,15,15,11.5,167.5,3.2,15.9,174.5,126.68,98.91
2018,4,6,15,30,11.0,156.0,3.2,15.9,162.0,116.76,91.2
2018,4,6,15,45,42.5,169.5,2.9,15.7,191.0,118.98,98.14
2018,4,6,16,0,74.0,183.0,2.6,15.5,220.0,126.34,104.86
2018,4,6,16,15,80.5,158.5,2.55,15.4,194.5,111.4,92.3
2018,4,6,16,30,87.0,134.0,2.5,15.3,169.0,93.51,77.04
2018,4,6,16,45,57.0,95.0,2.4,15.2,116.5,70.54,57.09
2018,4,6,17,0,27.0,56.0,2.3,15.1,64.0,43.37,33.13
2018,4,6,17,15,13.5,40.5,2.15,14.95,44.5,31.83,22.83
2018,4,6,17,30,0.0,25.0,2.0,14.8,25.0,19.03,11.31
2018,4,6,17,45,0.0,20.5,1.85,14.65,20.5,15.59,8.07
2018,4,6,18,0,0.0,16.0,1.7,14.5,16.0,12.16,4.63
2018,4,6,18,15,0.0,9.0,1.7,14.45,9.0,6.83,0.0
2018,4,6,18,30,0.0,2.0,1.7,14.4,2.0,1.57,0.0
2018,4,6,18,45,0.0,1.0,1.75,14.35,1.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,4,7,5,45,0.5,5.5,3.35,12.55,5.5,4.33,0.0
2018,4,7,6,0,1.0,11.0,3.3,12.5,11.0,8.9,0.0
2018,4,7,6,15,0.5,26.5,3.4,12.6,26.5,22.0,11.57
2018,4,7,6,30,0.0,42.0,3.5,12.7,42.0,35.59,24.29
2018,4,7,6,45,6.5,60.5,3.55,12.8,62.0,56.87,43.13
2018,4,7,7,0,13.0,79.0,3.6,12.9,82.0,78.19,61.92
2018,4,7,7,15,22.0,99.0,3.75,13.1,106.0,114.42,93.19
2018,4,7,7,30,31.0,119.0,3.9,13.3,130.0,141.87,116.57
2018,4,7,7,45,46.0,147.5,4.0,13.45,166.5,185.38,153.19
2018,4,7,8,0,61.0,176.0,4.1,13.6,203.0,229.31,189.51
2018,4,7,8,15,76.0,198.5,4.1,13.85,236.0,266.13,219.3
2018,4,7,8,30,91.0,221.0,4.1,14.1,269.0,303.27,248.88
2018,4,7,8,45,143.5,244.0,4.1,14.35,327.5,399.44,326.08
2018,4,7,9,0,196.0,267.0,4.1,14.6,386.0,475.26,385.35
2018,4,7,9,15,205.0,283.5,4.1,14.9,415.5,500.78,403.46
2018,4,7,9,30,214.0,300.0,4.1,15.2,445.0,525.41,420.88
2018,4,7,9,45,244.5,317.0,4.1,15.45,491.0,595.35,472.71
2018,4,7,10,0,275.0,334.0,4.1,15.7,537.0,639.53,504.57
2018,4,7,10,15,322.0,336.0,4.15,15.9,582.5,682.28,536.05
2018,4,7,10,30,369.0,338.0,4.2,16.1,628.0,722.82,565.55
2018,4,7,10,45,532.0,281.5,4.25,16.3,712.5,837.01,650.9
2018,4,7,11,0,695.0,225.0,4.3,16.5,797.0,930.88,719.33
2018,4,7,11,15,795.5,182.5,4.4,16.55,848.0,953.52,734.77
2018,4,7,11,30,896.0,140.0,4.5,16.6,899.0,966.0,743.6
2018,4,7,11,45,879.0,149.5,4.6,16.65,899.0,943.75,728.32
2018,4,7,12,0,862.0,159.0,4.7,16.7,899.0,904.55,701.26
2018,4,7,12,15,849.0,166.5,4.75,16.7,894.5,864.24,673.07
2018,4,7,12,30,836.0,174.0,4.8,16.7,890.0,821.48,641.59
2018,4,7,12,45,828.5,179.0,4.9,16.65,882.0,778.55,609.56
2018,4,7,13,0,821.0,184.0,5.0,16.6,874.0,733.44,575.16
2018,4,7,13,15,821.5,179.5,5.0,16.5,858.0,684.0,536.58
2018,4,7,13,30,822.0,175.0,5.0,16.4,842.0,632.42,495.35
2018,4,7,13,45,822.5,168.5,5.05,16.35,819.0,577.33,450.31
2018,4,7,14,0,823.0,162.0,5.1,16.3,796.0,520.54,402.49
2018,4,7,14,15,815.0,158.0,5.1,16.05,764.5,460.68,351.08
2018,4,7,14,30,807.0,154.0,5.1,15.8,733.0,400.5,298.1
2018,4,7,14,45,795.5,149.5,5.1,15.6,695.0,334.75,240.04
2018,4,7,15,0,784.0,145.0,5.1,15.4,657.0,272.75,185.54
2018,4,7,15,15,764.5,141.0,5.1,15.4,612.5,210.77,134.68
2018,4,7,15,30,745.0,137.0,5.1,15.4,568.0,150.97,94.27
2018,4,7,15,45,722.5,130.5,5.0,14.85,520.0,94.54,77.35
2018,4,7,16,0,700.0,124.0,4.9,14.3,472.0,91.35,75.02
2018,4,7,16,15,669.0,117.5,4.75,13.95,421.0,87.85,72.3
2018,4,7,16,30,638.0,111.0,4.6,13.6,370.0,84.25,69.45
2018,4,7,16,45,592.0,102.5,4.4,13.25,317.0,78.85,64.94
2018,4,7,17,0,546.0,94.0,4.2,12.9,264.0,73.34,60.21
2018,4,7,17,15,477.5,84.0,3.8,12.35,212.5,62.79,50.85
2018,4,7,17,30,409.0,74.0,3.4,11.8,161.0,55.3,43.98
2018,4,7,17,45,310.0,60.0,3.0,11.25,115.5,44.81,34.16
2018,4,7,18,0,211.0,46.0,2.6,10.7,70.0,34.32,23.81
2018,4,7,18,15,117.5,28.0,2.45,10.4,40.0,20.73,2.99
2018,4,7,18,30,24.0,10.0,2.3,10.1,10.0,7.87,0.0
2018,4,7,18,45,12.0,5.0,2.15,9.75,5.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,8,5,45,23.5,9.5,1.6,7.7,10.5,18.69,0.0
2018,4,8,6,0,47.0,19.0,1.7,8.2,21.0,57.7,0.0
2018,4,8,6,15,179.0,35.5,2.0,8.7,60.0,182.01,141.85
2018,4,8,6,30,311.0,52.0,2.3,9.2,99.0,293.24,244.41
2018,4,8,6,45,420.5,61.5,2.65,9.75,151.5,396.57,335.09
2018,4,8,7,0,530.0,71.0,3.0,10.3,204.0,508.99,430.16
2018,4,8,7,15,588.5,77.5,3.05,10.6,257.0,586.1,491.98
2018,4,8,7,30,647.0,84.0,3.1,10.9,310.0,665.49,552.87
2018,4,8,7,45,688.5,89.0,3.2,11.25,363.5,730.35,600.54
2018,4,8,8,0,730.0,94.0,3.3,11.6,417.0,795.19,646.84
2018,4,8,8,15,758.0,99.0,3.3,12.0,468.5,847.17,681.78
2018,4,8,8,30,786.0,104.0,3.3,12.4,520.0,891.2,710.23
2018,4,8,8,45,806.0,107.5,3.25,12.8,567.0,929.96,734.11
2018,4,8,9,0,826.0,111.0,3.2,13.2,614.0,965.77,755.55
2018,4,8,9,15,845.0,112.0,3.15,13.55,657.5,994.51,771.94
2018,4,8,9,30,864.0,113.0,3.1,13.9,701.0,1019.72,785.84
2018,4,8,9,45,879.0,114.0,3.1,14.25,739.0,1037.16,794.86
2018,4,8,10,0,894.0,115.0,3.1,14.6,777.0,1036.52,791.76
2018,4,8,10,15,901.0,117.0,3.1,14.9,806.5,1038.88,791.21
2018,4,8,10,30,908.0,119.0,3.1,15.2,836.0,1037.13,788.03
2018,4,8,10,45,912.5,121.0,3.1,15.5,858.5,1028.78,780.6
2018,4,8,11,0,917.0,123.0,3.1,15.8,881.0,1016.32,770.64
2018,4,8,11,15,919.5,123.5,3.1,16.0,895.0,996.47,756.14
2018,4,8,11,30,922.0,124.0,3.1,16.2,909.0,972.74,739.19
2018,4,8,11,45,923.0,125.5,3.1,16.45,916.0,944.84,719.35
2018,4,8,12,0,924.0,127.0,3.1,16.7,923.0,913.32,697.09
2018,4,8,12,15,924.0,126.0,3.1,16.85,921.0,875.31,670.61
2018,4,8,12,30,924.0,125.0,3.1,17.0,919.0,834.16,641.86
2018,4,8,12,45,922.5,124.0,3.05,17.1,909.5,788.93,608.74
2018,4,8,13,0,921.0,123.0,3.0,17.2,900.0,741.03,572.29
2018,4,8,13,15,916.5,122.0,3.0,17.3,882.0,688.76,532.04
2018,4,8,13,30,912.0,121.0,3.0,17.4,864.0,634.5,489.22
2018,4,8,13,45,905.0,119.5,2.95,17.45,838.5,576.8,442.49
2018,4,8,14,0,898.0,118.0,2.9,17.5,813.0,517.87,393.4
2018,4,8,14,15,888.5,116.5,2.85,17.45,780.5,456.94,341.47
2018,4,8,14,30,879.0,115.0,2.8,17.4,748.0,395.56,287.84
2018,4,8,14,45,865.5,113.0,2.8,17.35,709.0,329.49,230.02
2018,4,8,15,0,852.0,111.0,2.8,17.3,670.0,265.98,174.82
2018,4,8,15,15,835.0,108.0,2.8,17.3,625.5,202.19,123.21
2018,4,8,15,30,818.0,105.0,2.8,17.3,581.0,140.12,82.47
2018,4,8,15,45,793.0,101.5,2.75,17.0,531.5,83.96,67.47
2018,4,8,16,0,768.0,98.0,2.7,16.7,482.0,81.83,66.0
2018,4,8,16,15,732.5,94.5,2.55,16.3,429.0,73.31,58.9
2018,4,8,16,30,697.0,91.0,2.4,15.9,376.0,71.06,57.23
2018,4,8,16,45,649.0,85.5,2.25,15.5,322.5,67.22,54.1
2018,4,8,17,0,601.0,80.0,2.1,15.1,269.0,63.4,50.89
2018,4,8,17,15,531.5,73.0,2.0,14.3,217.0,58.21,46.4
2018,4,8,17,30,462.0,66.0,1.9,13.5,165.0,53.1,41.77
2018,4,8,17,45,357.5,54.5,1.8,12.7,118.5,41.33,30.95
2018,4,8,18,0,253.0,43.0,1.7,11.9,72.0,32.41,22.2
2018,4,8,18,15,145.0,26.0,1.7,11.45,41.0,19.64,4.19
2018,4,8,18,30,37.0,9.0,1.7,11.0,10.0,7.08,0.0
2018,4,8,18,45,18.5,4.5,1.75,10.6,5.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,9,5,45,10.5,9.5,1.2,8.2,10.0,12.48,0.0
2018,4,9,6,0,21.0,19.0,1.2,8.6,20.0,36.48,0.0
2018,4,9,6,15,50.0,37.5,1.5,9.25,44.0,82.76,62.42
2018,4,9,6,30,79.0,56.0,1.8,9.9,68.0,122.89,100.15
2018,4,9,6,45,116.5,76.5,2.1,10.5,102.0,174.06,145.81
2018,4,9,7,0,154.0,97.0,2.4,11.1,136.0,227.89,192.82
2018,4,9,7,15,202.0,116.0,2.45,11.6,179.5,307.09,259.55
2018,4,9,7,30,250.0,135.0,2.5,12.1,223.0,374.17,314.51
2018,4,9,7,45,249.0,158.0,2.5,12.55,257.5,407.18,339.34
2018,4,9,8,0,248.0,181.0,2.5,13.0,292.0,438.78,362.48
2018,4,9,8,15,226.0,203.5,2.5,13.55,313.5,427.86,351.42
2018,4,9,8,30,204.0,226.0,2.5,14.1,335.0,434.84,354.27
2018,4,9,8,45,227.5,248.5,2.45,14.6,380.0,483.34,390.28
2018,4,9,9,0,251.0,271.0,2.4,15.1,425.0,554.84,442.17
2018,4,9,9,15,380.5,254.0,2.4,15.7,505.5,662.79,523.2
2018,4,9,9,30,510.0,237.0,2.4,16.3,586.0,797.9,619.49
2018,4,9,9,45,654.5,197.0,2.35,16.85,669.0,909.08,695.17
2018,4,9,10,0,799.0,157.0,2.3,17.4,752.0,998.65,751.31
2018,4,9,10,15,824.0,153.0,2.25,17.85,787.5,1013.01,756.81
2018,4,9,10,30,849.0,149.0,2.2,18.3,823.0,1023.08,760.36
2018,4,9,10,45,836.5,159.5,2.2,18.7,838.5,1006.75,747.51
2018,4,9,11,0,824.0,170.0,2.2,19.1,854.0,986.56,732.57
2018,4,9,11,15,861.5,154.0,2.1,19.45,880.0,984.31,728.64
2018,4,9,11,30,899.0,138.0,2.0,19.8,906.0,962.68,711.93
2018,4,9,11,45,874.5,152.5,1.95,20.1,904.0,938.29,694.47
2018,4,9,12,0,850.0,167.0,1.9,20.4,902.0,897.29,666.12
2018,4,9,12,15,865.0,158.0,1.9,20.65,905.0,865.12,644.44
2018,4,9,12,30,880.0,149.0,1.9,20.9,908.0,828.89,619.37
2018,4,9,12,45,883.5,144.5,1.85,21.15,899.5,775.2,581.02
2018,4,9,13,0,887.0,140.0,1.8,21.4,891.0,729.4,547.19
2018,4,9,13,15,903.5,128.0,1.7,21.6,879.5,683.13,512.03
2018,4,9,13,30,920.0,116.0,1.6,21.8,868.0,632.94,473.08
2018,4,9,13,45,860.0,137.5,1.55,21.95,824.0,567.94,422.59
2018,4,9,14,0,800.0,159.0,1.5,22.1,780.0,503.31,371.61
2018,4,9,14,15,720.0,181.5,1.35,22.2,723.5,433.78,316.35
2018,4,9,14,30,640.0,204.0,1.2,22.3,667.0,372.51,267.15
2018,4,9,14,45,551.0,221.5,1.0,22.4,605.0,311.51,219.04
2018,4,9,15,0,462.0,239.0,0.8,22.5,543.0,261.4,180.94
2018,4,9,15,15,437.0,225.0,0.8,22.5,497.5,211.5,143.52
2018,4,9,15,30,412.0,211.0,0.8,22.5,452.0,165.03,113.31
2018,4,9,15,45,436.5,189.5,0.5,22.4,425.5,122.63,97.9
2018,4,9,16,0,461.0,168.0,0.2,22.3,399.0,112.1,89.46
2018,4,9,16,15,443.5,152.0,0.3,21.8,355.5,103.36,82.74
2018,4,9,16,30,426.0,136.0,0.4,21.3,312.0,94.21,75.52
2018,4,9,16,45,391.5,118.5,0.55,20.8,263.0,83.42,66.75
2018,4,9,17,0,357.0,101.0,0.7,20.3,214.0,72.25,57.42
2018,4,9,17,15,337.5,84.0,0.8,19.35,175.0,61.19,48.03
2018,4,9,17,30,318.0,67.0,0.9,18.4,136.0,49.7,37.99
2018,4,9,17,45,229.0,51.0,1.05,17.45,93.5,37.98,27.47
2018,4,9,18,0,140.0,35.0,1.2,16.5,51.0,26.18,16.58
2018,4,9,18,15,88.0,22.0,1.25,15.95,30.5,16.71,3.71
2018,4,9,18,30,36.0,9.0,1.3,15.4,10.0,7.08,0.0
2018,4,9,18,45,18.0,4.5,1.4,14.9,5.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.55,14.75,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,10,5,45,5.5,2.0,2.15,11.05,2.5,4.19,0.0
2018,4,10,6,0,11.0,4.0,2.2,11.2,5.0,12.17,0.0
2018,4,10,6,15,5.5,7.0,2.3,11.6,7.5,8.69,1.56
2018,4,10,6,30,0.0,10.0,2.4,12.0,10.0,7.58,0.79
2018,4,10,6,45,0.0,21.0,2.55,12.4,21.0,15.97,8.1
2018,4,10,7,0,0.0,32.0,2.7,12.8,32.0,24.39,15.44
2018,4,10,7,15,59.0,83.5,2.75,13.05,104.5,136.36,113.16
2018,4,10,7,30,118.0,135.0,2.8,13.3,177.0,247.48,207.17
2018,4,10,7,45,146.0,162.0,2.85,13.6,222.0,304.29,253.4
2018,4,10,8,0,174.0,189.0,2.9,13.9,267.0,361.95,299.35
2018,4,10,8,15,188.0,210.5,3.0,14.05,304.0,400.62,329.18
2018,4,10,8,30,202.0,232.0,3.1,14.2,341.0,439.07,358.43
2018,4,10,8,45,173.0,254.0,3.25,14.35,353.0,436.42,354.03
2018,4,10,9,0,144.0,276.0,3.4,14.5,365.0,431.63,348.18
2018,4,10,9,15,129.5,296.5,3.4,14.65,380.5,437.62,351.05
2018,4,10,9,30,115.0,317.0,3.4,14.8,396.0,442.38,352.95
2018,4,10,9,45,137.0,337.5,3.45,14.95,436.5,482.51,383.37
2018,4,10,10,0,159.0,358.0,3.5,15.1,477.0,521.6,412.48
2018,4,10,10,15,130.5,359.0,3.45,15.2,459.0,488.39,385.31
2018,4,10,10,30,102.0,360.0,3.4,15.3,441.0,432.14,341.13
2018,4,10,10,45,84.5,368.5,3.35,15.4,437.0,418.11,329.3
2018,4,10,11,0,67.0,377.0,3.3,15.5,433.0,404.1,317.38
2018,4,10,11,15,48.5,353.5,3.25,15.5,394.5,358.44,281.54
2018,4,10,11,30,30.0,330.0,3.2,15.5,356.0,314.7,247.08
2018,4,10,11,45,38.0,350.0,3.15,15.5,383.0,335.82,263.57
2018,4,10,12,0,46.0,370.0,3.1,15.5,410.0,355.57,278.7
2018,4,10,12,15,65.5,391.5,3.15,15.45,448.5,384.4,301.18
2018,4,10,12,30,85.0,413.0,3.2,15.4,487.0,410.53,321.37
2018,4,10,12,45,111.0,411.5,3.25,15.35,506.5,429.57,336.22
2018,4,10,13,0,137.0,410.0,3.3,15.3,526.0,433.24,339.3
2018,4,10,13,15,75.5,314.0,3.35,15.2,377.5,297.13,233.96
2018,4,10,13,30,14.0,218.0,3.4,15.1,229.0,176.32,138.22
2018,4,10,13,45,15.5,213.0,3.45,15.0,225.0,171.66,134.82
2018,4,10,14,0,17.0,208.0,3.5,14.9,221.0,166.82,131.04
2018,4,10,14,15,45.5,267.0,3.55,14.8,300.5,218.87,172.52
2018,4,10,14,30,74.0,326.0,3.6,14.7,380.0,261.98,205.93
2018,4,10,14,45,55.0,295.5,3.65,14.55,334.5,226.8,178.26
2018,4,10,15,0,36.0,265.0,3.7,14.4,289.0,194.98,153.6
2018,4,10,15,15,26.0,234.0,3.7,14.4,250.5,173.01,136.6
2018,4,10,15,30,16.0,203.0,3.7,14.4,212.0,147.9,117.11
2018,4,10,15,45,30.5,197.0,3.8,14.1,213.0,134.58,112.17
2018,4,10,16,0,45.0,191.0,3.9,13.8,214.0,130.45,109.11
2018,4,10,16,15,31.0,159.0,3.85,13.65,174.0,111.04,92.61
2018,4,10,16,30,17.0,127.0,3.8,13.5,134.0,93.34,77.42
2018,4,10,16,45,9.5,79.5,3.75,13.3,83.5,60.62,48.68
2018,4,10,17,0,2.0,32.0,3.7,13.1,33.0,24.43,16.38
2018,4,10,17,15,38.5,48.5,3.4,12.6,57.5,37.16,27.88
2018,4,10,17,30,75.0,65.0,3.1,12.1,82.0,48.11,37.6
2018,4,10,17,45,108.5,52.0,2.75,11.6,69.0,38.32,28.49
2018,4,10,18,0,142.0,39.0,2.4,11.1,56.0,29.24,19.73
2018,4,10,18,15,108.0,26.0,2.4,10.65,35.5,19.55,6.6
2018,4,10,18,30,74.0,13.0,2.4,10.2,15.0,10.23,0.0
2018,4,10,18,45,37.0,6.5,2.35,9.8,7.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.75,6.7,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.65,6.55,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.1,7.75,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.75,8.45,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.75,8.45,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,11,5,45,0.0,5.5,2.45,8.75,5.5,4.33,0.0
2018,4,11,6,0,0.0,11.0,2.4,8.9,11.0,8.36,0.0
2018,4,11,6,15,0.0,19.5,2.5,9.2,19.5,14.84,6.68
2018,4,11,6,30,0.0,28.0,2.6,9.5,28.0,21.35,12.7
2018,4,11,6,45,35.0,51.5,2.75,9.85,61.0,69.93,55.95
2018,4,11,7,0,70.0,75.0,2.9,10.2,94.0,134.52,112.8
2018,4,11,7,15,221.0,99.0,2.9,10.4,176.0,297.31,254.13
2018,4,11,7,30,372.0,123.0,2.9,10.6,258.0,476.4,402.07
2018,4,11,7,45,329.0,142.0,2.9,10.85,274.5,453.2,380.77
2018,4,11,8,0,286.0,161.0,2.9,11.1,291.0,445.79,372.42
2018,4,11,8,15,381.0,171.0,2.85,11.3,365.0,572.66,472.25
2018,4,11,8,30,476.0,181.0,2.8,11.5,439.0,681.0,553.86
2018,4,11,8,45,425.5,214.0,2.75,11.65,459.5,677.16,546.27
2018,4,11,9,0,375.0,247.0,2.7,11.8,480.0,645.96,519.65
2018,4,11,9,15,312.0,282.5,2.8,12.0,485.0,624.7,500.42
2018,4,11,9,30,249.0,318.0,2.9,12.2,490.0,599.69,478.3
2018,4,11,9,45,306.5,321.0,2.95,12.4,544.0,656.72,521.39
2018,4,11,10,0,364.0,324.0,3.0,12.6,598.0,712.5,562.31
2018,4,11,10,15,371.0,335.0,3.2,12.65,623.5,724.46,570.45
2018,4,11,10,30,378.0,346.0,3.4,12.7,649.0,734.2,577.32
2018,4,11,10,45,350.0,367.0,3.55,12.75,653.5,717.72,563.86
2018,4,11,11,0,322.0,388.0,3.7,12.8,658.0,699.57,549.37
2018,4,11,11,15,310.5,398.0,3.9,12.8,661.5,684.75,538.2
2018,4,11,11,30,299.0,408.0,4.1,12.8,665.0,668.5,525.9
2018,4,11,11,45,299.5,412.5,4.3,12.8,671.5,656.38,517.26
2018,4,11,12,0,300.0,417.0,4.5,12.8,678.0,642.57,507.28
2018,4,11,12,15,248.5,424.0,4.6,12.75,640.0,587.45,464.71
2018,4,11,12,30,197.0,431.0,4.7,12.7,602.0,523.07,414.95
2018,4,11,12,45,255.0,415.0,4.85,12.7,634.0,545.24,433.16
2018,4,11,13,0,313.0,399.0,5.0,12.7,666.0,550.09,437.45
2018,4,11,13,15,195.5,367.5,5.0,12.6,533.0,421.03,335.99
2018,4,11,13,30,78.0,336.0,5.0,12.5,400.0,307.38,245.4
2018,4,11,13,45,73.5,332.5,5.0,12.45,391.5,293.77,234.57
2018,4,11,14,0,69.0,329.0,5.0,12.4,383.0,280.39,223.69
2018,4,11,14,15,286.0,293.0,4.95,12.3,503.0,333.56,262.83
2018,4,11,14,30,503.0,257.0,4.9,12.2,623.0,357.77,274.37
2018,4,11,14,45,387.5,270.5,4.85,12.1,544.0,296.85,225.33
2018,4,11,15,0,272.0,284.0,4.8,12.0,465.0,248.98,189.17
2018,4,11,15,15,200.5,263.5,4.8,12.0,392.0,205.79,157.16
2018,4,11,15,30,129.0,243.0,4.8,12.0,319.0,168.73,131.83
2018,4,11,15,45,226.5,221.0,4.85,11.95,341.0,140.13,117.99
2018,4,11,16,0,324.0,199.0,4.9,11.9,363.0,131.0,110.46
2018,4,11,16,15,292.0,182.0,4.75,11.7,318.5,121.18,102.28
2018,4,11,16,30,260.0,165.0,4.6,11.5,274.0,111.06,93.74
2018,4,11,16,45,156.5,126.0,4.5,11.3,189.0,89.38,74.79
2018,4,11,17,0,53.0,87.0,4.4,11.1,104.0,64.75,52.92
2018,4,11,17,15,29.5,50.0,4.35,10.9,59.0,38.92,29.65
2018,4,11,17,30,6.0,13.0,4.3,10.7,14.0,10.25,3.63
2018,4,11,17,45,33.5,25.5,4.25,10.45,30.0,20.22,12.48
2018,4,11,18,0,61.0,38.0,4.2,10.2,46.0,28.58,19.3
2018,4,11,18,15,36.0,24.0,4.35,9.95,28.0,18.19,6.58
2018,4,11,18,30,11.0,10.0,4.5,9.7,10.0,7.87,0.0
2018,4,11,18,45,5.5,5.0,4.65,9.45,5.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.55,8.9,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.3,8.6,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.05,8.3,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.25,7.05,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,2.85,6.6,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,2.75,6.4,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,2.5,5.75,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.3,5.45,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.05,4.8,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.0,4.65,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.85,4.15,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.75,4.05,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,4,12,5,15,3.0,1.0,1.75,4.55,1.0,0.0,0.0
2018,4,12,5,30,6.0,2.0,1.8,5.1,2.0,0.0,0.0
2018,4,12,5,45,85.5,15.5,1.9,5.65,21.0,52.83,0.0
2018,4,12,6,0,165.0,29.0,2.0,6.2,40.0,148.57,78.94
2018,4,12,6,15,295.5,41.0,2.25,6.8,82.5,253.73,207.62
2018,4,12,6,30,426.0,53.0,2.5,7.4,125.0,366.77,309.44
2018,4,12,6,45,504.0,61.5,2.8,7.95,176.0,452.79,385.09
2018,4,12,7,0,582.0,70.0,3.1,8.5,227.0,544.03,462.11
2018,4,12,7,15,633.5,76.5,3.2,8.85,280.5,617.13,520.02
2018,4,12,7,30,685.0,83.0,3.3,9.2,334.0,691.99,577.12
2018,4,12,7,45,719.5,88.0,3.45,9.5,387.0,751.73,621.06
2018,4,12,8,0,754.0,93.0,3.6,9.8,440.0,810.91,663.53
2018,4,12,8,15,777.5,98.0,3.6,10.15,490.5,853.38,691.75
2018,4,12,8,30,801.0,103.0,3.6,10.5,541.0,899.54,722.25
2018,4,12,8,45,817.0,108.5,3.55,10.85,588.0,936.57,745.27
2018,4,12,9,0,833.0,114.0,3.5,11.2,635.0,970.48,765.8
2018,4,12,9,15,843.0,118.5,3.5,11.45,676.0,993.95,779.46
2018,4,12,9,30,853.0,123.0,3.5,11.7,717.0,1013.7,790.6
2018,4,12,9,45,853.0,130.5,3.45,11.95,750.0,1022.86,794.06
2018,4,12,10,0,853.0,138.0,3.4,12.2,783.0,1027.86,794.89
2018,4,12,10,15,742.0,189.5,3.4,12.4,765.5,973.82,755.52
2018,4,12,10,30,631.0,241.0,3.4,12.6,748.0,904.69,704.69
2018,4,12,10,45,391.0,320.0,3.35,12.8,637.0,729.49,571.79
2018,4,12,11,0,151.0,399.0,3.3,13.0,526.0,525.4,413.62
2018,4,12,11,15,170.5,396.0,3.4,13.1,541.5,531.51,419.57
2018,4,12,11,30,190.0,393.0,3.5,13.2,557.0,536.02,423.2
2018,4,12,11,45,223.5,379.5,3.55,13.3,574.0,557.97,440.08
2018,4,12,12,0,257.0,366.0,3.6,13.4,591.0,558.89,441.19
2018,4,12,12,15,465.0,304.5,3.75,13.4,710.5,668.84,527.63
2018,4,12,12,30,673.0,243.0,3.9,13.4,830.0,751.33,590.87
2018,4,12,12,45,728.5,220.5,4.0,13.4,849.5,735.65,578.76
2018,4,12,13,0,784.0,198.0,4.1,13.4,869.0,712.97,561.41
2018,4,12,13,15,669.0,242.0,4.2,13.35,806.5,630.82,497.3
2018,4,12,13,30,554.0,286.0,4.3,13.3,744.0,554.87,437.45
2018,4,12,13,45,600.5,258.0,4.35,13.25,741.0,520.3,408.92
2018,4,12,14,0,647.0,230.0,4.4,13.2,738.0,479.36,373.77
2018,4,12,14,15,719.5,194.5,4.4,13.1,738.0,437.08,335.38
2018,4,12,14,30,792.0,159.0,4.4,13.0,738.0,385.55,287.46
2018,4,12,14,45,752.5,162.5,4.4,12.9,690.0,322.12,231.91
2018,4,12,15,0,713.0,166.0,4.4,12.8,642.0,262.66,180.92
2018,4,12,15,15,576.5,191.5,4.4,12.8,560.0,206.94,141.06
2018,4,12,15,30,440.0,217.0,4.4,12.8,478.0,167.13,120.31
2018,4,12,15,45,506.5,183.0,4.25,12.5,459.5,120.22,100.34
2018,4,12,16,0,573.0,149.0,4.1,12.2,441.0,103.06,85.79
2018,4,12,16,15,607.5,130.5,3.95,11.95,411.5,95.13,79.19
2018,4,12,16,30,642.0,112.0,3.8,11.7,382.0,84.56,70.16
2018,4,12,16,45,598.5,104.0,3.6,11.4,329.5,79.6,66.02
2018,4,12,17,0,555.0,96.0,3.4,11.1,277.0,74.53,61.69
2018,4,12,17,15,493.0,86.0,3.1,10.55,225.5,64.3,52.61
2018,4,12,17,30,431.0,76.0,2.8,10.0,174.0,56.89,45.84
2018,4,12,17,45,340.5,62.5,2.55,9.4,127.5,46.79,36.4
2018,4,12,18,0,250.0,49.0,2.3,8.8,81.0,36.67,26.59
2018,4,12,18,15,147.0,31.5,2.3,8.5,48.0,23.65,11.2
2018,4,12,18,30,44.0,14.0,2.3,8.2,15.0,11.02,0.0
2018,4,12,18,45,22.0,7.0,2.3,7.85,7.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.3,7.35,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.25,7.05,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.1,6.75,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.95,6.45,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.8,6.15,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.65,5.85,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.55,5.55,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.35,3.8,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.45,3.55,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.55,3.35,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,4,13,5,15,3.0,1.0,1.75,3.95,1.0,0.0,0.0
2018,4,13,5,30,6.0,2.0,1.9,4.6,2.0,0.0,0.0
2018,4,13,5,45,80.0,16.0,2.0,5.2,21.5,50.57,0.0
2018,4,13,6,0,154.0,30.0,2.1,5.8,41.0,145.35,88.3
2018,4,13,6,15,275.0,43.0,2.3,6.5,83.0,243.58,200.46
2018,4,13,6,30,396.0,56.0,2.5,7.2,125.0,350.08,296.14
2018,4,13,6,45,478.5,65.0,2.65,7.85,176.0,438.46,373.23
2018,4,13,7,0,561.0,74.0,2.8,8.5,227.0,532.47,451.82
2018,4,13,7,15,614.5,80.0,3.1,9.25,280.5,605.76,509.96
2018,4,13,7,30,668.0,86.0,3.4,10.0,334.0,680.89,567.17
2018,4,13,7,45,706.0,91.0,3.7,10.75,387.5,742.95,612.53
2018,4,13,8,0,744.0,96.0,4.0,11.5,441.0,804.71,656.51
2018,4,13,8,15,770.0,100.5,4.1,12.0,492.0,848.23,685.65
2018,4,13,8,30,796.0,105.0,4.2,12.5,543.0,895.88,717.44
2018,4,13,8,45,816.0,108.0,4.25,13.0,590.0,933.7,741.4
2018,4,13,9,0,836.0,111.0,4.3,13.5,637.0,968.54,763.05
2018,4,13,9,15,853.5,112.5,4.25,13.9,680.0,995.94,778.61
2018,4,13,9,30,871.0,114.0,4.2,14.3,723.0,1019.78,791.95
2018,4,13,9,45,886.0,113.5,4.15,14.7,760.0,1021.24,789.68
2018,4,13,10,0,901.0,113.0,4.1,15.1,797.0,1032.54,794.58
2018,4,13,10,15,907.5,115.0,4.05,15.4,826.0,1034.01,793.05
2018,4,13,10,30,914.0,117.0,4.0,15.7,855.0,1031.37,788.93
2018,4,13,10,45,918.0,118.5,3.95,16.05,876.5,1021.65,780.03
2018,4,13,11,0,922.0,120.0,3.9,16.4,898.0,1007.86,768.58
2018,4,13,11,15,923.5,122.0,3.85,16.65,912.0,988.19,753.59
2018,4,13,11,30,925.0,124.0,3.8,16.9,926.0,964.65,736.11
2018,4,13,11,45,924.5,125.0,3.75,17.15,931.5,934.68,714.32
2018,4,13,12,0,924.0,126.0,3.7,17.4,937.0,901.24,690.23
2018,4,13,12,15,923.0,125.5,3.65,17.6,934.5,862.8,662.79
2018,4,13,12,30,922.0,125.0,3.6,17.8,932.0,821.31,633.18
2018,4,13,12,45,920.0,124.5,3.55,17.95,922.0,776.22,599.31
2018,4,13,13,0,918.0,124.0,3.5,18.1,912.0,728.54,562.6
2018,4,13,13,15,895.0,132.5,3.45,18.25,888.0,672.45,518.75
2018,4,13,13,30,872.0,141.0,3.4,18.4,864.0,620.42,476.86
2018,4,13,13,45,884.0,130.0,3.3,18.5,844.5,563.04,430.18
2018,4,13,14,0,896.0,119.0,3.2,18.6,825.0,507.1,382.95
2018,4,13,14,15,867.0,124.5,3.1,18.6,785.0,443.29,328.87
2018,4,13,14,30,838.0,130.0,3.0,18.6,745.0,380.88,274.99
2018,4,13,14,45,825.0,126.0,2.95,18.6,705.5,318.02,220.11
2018,4,13,15,0,812.0,122.0,2.9,18.6,666.0,255.95,166.85
2018,4,13,15,15,807.0,114.0,2.9,18.6,625.0,193.22,116.89
2018,4,13,15,30,802.0,106.0,2.9,18.6,584.0,130.82,77.51
2018,4,13,15,45,785.0,103.5,2.55,18.3,539.5,84.84,67.81
2018,4,13,16,0,768.0,101.0,2.2,18.0,495.0,83.68,67.16
2018,4,13,16,15,740.5,96.0,1.95,17.55,444.0,74.23,59.33
2018,4,13,16,30,713.0,91.0,1.7,17.1,393.0,71.11,56.93
2018,4,13,16,45,675.5,84.5,1.5,16.65,340.5,66.69,53.34
2018,4,13,17,0,638.0,78.0,1.3,16.2,288.0,62.18,49.58
2018,4,13,17,15,578.5,70.0,1.3,15.35,234.5,56.19,44.46
2018,4,13,17,30,519.0,62.0,1.3,14.5,181.0,50.17,39.1
2018,4,13,17,45,430.5,51.5,1.3,13.7,133.0,41.87,31.48
2018,4,13,18,0,342.0,41.0,1.3,12.9,85.0,33.57,23.54
2018,4,13,18,15,214.5,27.5,1.3,12.4,51.0,21.0,9.73
2018,4,13,18,30,87.0,14.0,1.3,11.9,17.0,11.02,0.0
2018,4,13,18,45,43.5,7.0,1.35,11.4,8.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
