Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,2,45,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,14,4,45,7.0,2.0,2.75,9.15,2.0,0.0,0.0
2018,5,14,5,0,14.0,4.0,2.7,9.2,4.0,7.18,0.0
2018,5,14,5,15,102.0,19.0,2.8,9.45,27.5,49.84,0.0
2018,5,14,5,30,190.0,34.0,2.9,9.7,51.0,137.24,97.17
2018,5,14,5,45,284.0,45.0,2.95,9.95,88.5,201.2,161.55
2018,5,14,6,0,378.0,56.0,3.0,10.2,126.0,275.99,228.78
2018,5,14,6,15,215.5,66.5,3.0,10.6,109.0,201.52,169.01
2018,5,14,6,30,53.0,77.0,3.0,11.0,92.0,100.69,82.3
2018,5,14,6,45,74.5,109.0,2.95,11.4,134.5,161.88,134.93
2018,5,14,7,0,96.0,141.0,2.9,11.8,177.0,213.77,178.44
2018,5,14,7,15,113.0,163.5,2.9,12.25,212.0,252.46,210.07
2018,5,14,7,30,130.0,186.0,2.9,12.7,247.0,291.85,241.63
2018,5,14,7,45,102.0,206.0,2.9,13.2,257.0,292.51,240.01
2018,5,14,8,0,74.0,226.0,2.9,13.7,267.0,272.39,221.8
2018,5,14,8,15,106.5,248.5,2.9,14.15,313.5,342.24,277.35
2018,5,14,8,30,139.0,271.0,2.9,14.6,360.0,394.52,317.7
2018,5,14,8,45,162.0,292.0,2.95,15.05,403.0,437.01,349.59
2018,5,14,9,0,185.0,313.0,3.0,15.5,446.0,479.26,380.82
2018,5,14,9,15,256.5,322.0,3.1,15.9,517.0,575.16,453.11
2018,5,14,9,30,328.0,331.0,3.2,16.3,588.0,649.68,507.88
2018,5,14,9,45,474.5,283.0,3.3,16.7,672.0,758.31,588.4
2018,5,14,10,0,621.0,235.0,3.4,17.1,756.0,852.09,656.16
2018,5,14,10,15,724.0,197.0,3.55,17.35,822.5,904.38,692.9
2018,5,14,10,30,827.0,159.0,3.7,17.6,889.0,943.01,718.7
2018,5,14,10,45,852.0,150.5,3.85,17.9,917.0,942.29,717.32
2018,5,14,11,0,877.0,142.0,4.0,18.2,945.0,923.15,703.6
2018,5,14,11,15,880.5,142.0,4.15,18.35,957.5,903.53,690.08
2018,5,14,11,30,884.0,142.0,4.3,18.5,970.0,880.38,674.07
2018,5,14,11,45,885.5,142.0,4.4,18.6,975.0,852.18,654.55
2018,5,14,12,0,887.0,142.0,4.5,18.7,980.0,820.81,632.82
2018,5,14,12,15,885.5,142.0,4.6,18.7,976.5,784.19,606.37
2018,5,14,12,30,884.0,142.0,4.7,18.7,973.0,744.95,576.98
2018,5,14,12,45,880.5,142.0,4.8,18.7,962.5,701.9,544.08
2018,5,14,13,0,877.0,142.0,4.9,18.7,952.0,656.72,508.72
2018,5,14,13,15,874.0,140.5,4.95,18.55,934.5,608.82,470.46
2018,5,14,13,30,871.0,139.0,5.0,18.4,917.0,559.11,429.66
2018,5,14,13,45,866.0,137.5,5.05,18.25,893.0,506.83,385.67
2018,5,14,14,0,861.0,136.0,5.1,18.1,869.0,453.33,339.41
2018,5,14,14,15,854.0,133.0,5.1,17.9,838.0,397.15,289.98
2018,5,14,14,30,847.0,130.0,5.1,17.7,807.0,337.09,236.88
2018,5,14,14,45,837.0,127.5,5.15,17.45,770.0,278.39,185.44
2018,5,14,15,0,827.0,125.0,5.2,17.2,733.0,220.07,137.1
2018,5,14,15,15,812.5,122.0,5.2,17.2,690.5,161.57,95.94
2018,5,14,15,30,798.0,119.0,5.2,17.2,648.0,104.51,71.47
2018,5,14,15,45,781.0,115.0,5.15,16.55,602.5,90.51,72.89
2018,5,14,16,0,764.0,111.0,5.1,15.9,557.0,88.69,71.74
2018,5,14,16,15,742.0,106.5,5.0,15.45,508.0,79.58,64.19
2018,5,14,16,30,720.0,102.0,4.9,15.0,459.0,77.21,62.46
2018,5,14,16,45,689.5,96.5,4.85,14.55,408.5,73.9,59.89
2018,5,14,17,0,659.0,91.0,4.8,14.1,358.0,70.5,57.18
2018,5,14,17,15,616.0,85.0,4.7,13.6,307.0,66.46,53.86
2018,5,14,17,30,573.0,79.0,4.6,13.1,256.0,62.37,50.39
2018,5,14,17,45,511.5,71.0,4.45,12.6,207.0,56.52,45.2
2018,5,14,18,0,450.0,63.0,4.3,12.1,158.0,50.65,39.78
2018,5,14,18,15,358.0,52.0,4.1,11.65,115.0,39.58,29.5
2018,5,14,18,30,266.0,41.0,3.9,11.2,72.0,31.07,21.13
2018,5,14,18,45,159.5,26.5,3.7,10.8,42.5,20.06,6.18
2018,5,14,19,0,53.0,12.0,3.5,10.4,13.0,9.44,0.0
2018,5,14,19,15,26.5,6.0,3.45,10.25,6.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.25,9.55,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.15,9.15,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.95,8.95,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.75,9.1,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.8,9.2,1.0,0.79,0.0
2018,5,15,5,15,0.0,5.5,2.05,9.65,5.5,4.16,0.0
2018,5,15,5,30,0.0,10.0,2.3,10.1,10.0,7.58,0.24
2018,5,15,5,45,0.0,17.0,2.55,10.55,17.0,12.92,5.28
2018,5,15,6,0,0.0,24.0,2.8,11.0,24.0,18.27,10.08
2018,5,15,6,15,0.0,33.5,2.8,11.4,33.5,25.55,16.5
2018,5,15,6,30,0.0,43.0,2.8,11.8,43.0,32.85,22.86
2018,5,15,6,45,0.0,70.5,2.75,12.2,70.5,54.56,41.51
2018,5,15,7,0,0.0,98.0,2.7,12.6,98.0,78.31,61.62
2018,5,15,7,15,3.0,125.5,2.65,13.0,127.0,104.55,83.58
2018,5,15,7,30,6.0,153.0,2.6,13.4,156.0,131.08,105.4
2018,5,15,7,45,22.0,185.0,2.55,13.8,197.0,172.62,139.7
2018,5,15,8,0,38.0,217.0,2.5,14.2,238.0,232.06,187.76
2018,5,15,8,15,62.0,250.0,2.45,14.65,288.0,285.5,230.14
2018,5,15,8,30,86.0,283.0,2.4,15.1,338.0,339.59,272.08
2018,5,15,8,45,130.5,309.0,2.4,15.5,399.5,425.66,338.3
2018,5,15,9,0,175.0,335.0,2.4,15.9,461.0,492.19,388.0
2018,5,15,9,15,150.5,347.5,2.5,16.3,460.0,480.37,376.78
2018,5,15,9,30,126.0,360.0,2.6,16.7,459.0,467.29,365.12
2018,5,15,9,45,110.0,375.0,2.65,17.1,464.0,463.65,360.75
2018,5,15,10,0,94.0,390.0,2.7,17.5,469.0,438.43,340.42
2018,5,15,10,15,168.5,406.5,2.85,17.8,553.5,539.64,417.04
2018,5,15,10,30,243.0,423.0,3.0,18.1,638.0,636.38,487.75
2018,5,15,10,45,392.0,371.0,3.1,18.4,726.5,729.49,556.78
2018,5,15,11,0,541.0,319.0,3.2,18.7,815.0,802.87,610.5
2018,5,15,11,15,716.0,226.5,3.35,18.9,892.5,857.75,652.09
2018,5,15,11,30,891.0,134.0,3.5,19.1,970.0,878.05,667.1
2018,5,15,11,45,893.0,134.0,3.65,19.3,975.5,850.25,647.76
2018,5,15,12,0,895.0,134.0,3.8,19.5,981.0,819.23,626.4
2018,5,15,12,15,895.0,133.0,3.95,19.55,978.0,782.88,600.6
2018,5,15,12,30,895.0,132.0,4.1,19.6,975.0,743.79,571.62
2018,5,15,12,45,893.5,130.5,4.25,19.65,964.5,700.74,539.02
2018,5,15,13,0,892.0,129.0,4.4,19.7,954.0,655.38,503.99
2018,5,15,13,15,888.0,128.5,4.5,19.55,936.5,607.16,466.02
2018,5,15,13,30,884.0,128.0,4.6,19.4,919.0,557.16,425.46
2018,5,15,13,45,878.5,126.5,4.7,19.3,894.5,504.21,381.26
2018,5,15,14,0,873.0,125.0,4.8,19.2,870.0,450.06,334.78
2018,5,15,14,15,865.0,123.5,4.85,18.9,839.0,394.05,285.86
2018,5,15,14,30,857.0,122.0,4.9,18.6,808.0,337.55,235.85
2018,5,15,14,45,846.0,119.5,4.95,18.3,770.5,279.5,185.19
2018,5,15,15,0,835.0,117.0,5.0,18.0,733.0,215.53,132.64
2018,5,15,15,15,821.5,114.0,5.0,18.0,691.0,156.84,91.54
2018,5,15,15,30,808.0,111.0,5.0,18.0,649.0,99.43,67.22
2018,5,15,15,45,790.5,108.5,5.0,17.05,603.5,86.5,69.29
2018,5,15,16,0,773.0,106.0,5.0,16.1,558.0,85.5,68.92
2018,5,15,16,15,750.5,101.5,4.95,15.6,509.0,82.95,67.08
2018,5,15,16,30,728.0,97.0,4.9,15.1,460.0,74.09,59.69
2018,5,15,16,45,697.5,92.5,4.85,14.6,409.5,71.33,57.6
2018,5,15,17,0,667.0,88.0,4.8,14.1,359.0,68.51,55.41
2018,5,15,17,15,626.5,81.5,4.65,13.7,308.5,64.06,51.7
2018,5,15,17,30,586.0,75.0,4.5,13.3,258.0,59.52,47.81
2018,5,15,17,45,528.5,67.5,4.4,12.9,209.5,53.97,42.87
2018,5,15,18,0,471.0,60.0,4.3,12.5,161.0,48.39,37.72
2018,5,15,18,15,383.5,50.5,4.1,12.2,118.5,40.96,30.68
2018,5,15,18,30,296.0,41.0,3.9,11.9,76.0,31.23,21.28
2018,5,15,18,45,183.5,27.0,3.7,11.6,45.5,20.5,7.33
2018,5,15,19,0,71.0,13.0,3.5,11.3,15.0,10.23,0.0
2018,5,15,19,15,35.5,6.5,3.35,11.15,7.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,5,16,4,45,8.0,3.0,2.05,9.1,3.0,0.0,0.0
2018,5,16,5,0,16.0,6.0,2.1,9.3,6.0,9.29,0.0
2018,5,16,5,15,98.0,20.0,2.35,9.85,28.5,66.22,0.0
2018,5,16,5,30,180.0,34.0,2.6,10.4,51.0,131.66,95.22
2018,5,16,5,45,266.5,47.0,2.85,10.9,89.0,194.28,155.73
2018,5,16,6,0,353.0,60.0,3.1,11.4,127.0,266.56,220.17
2018,5,16,6,15,417.0,70.0,3.1,11.8,172.5,331.26,277.11
2018,5,16,6,30,481.0,80.0,3.1,12.2,218.0,407.94,341.95
2018,5,16,6,45,515.5,90.0,3.15,12.6,264.0,464.99,388.81
2018,5,16,7,0,550.0,100.0,3.2,13.0,310.0,523.36,435.15
2018,5,16,7,15,469.5,130.5,3.15,13.45,328.0,511.56,423.08
2018,5,16,7,30,389.0,161.0,3.1,13.9,346.0,499.42,410.34
2018,5,16,7,45,395.5,182.5,3.1,14.3,388.0,540.2,440.26
2018,5,16,8,0,402.0,204.0,3.1,14.7,430.0,579.47,468.08
2018,5,16,8,15,385.0,224.5,3.1,15.05,456.0,575.52,462.84
2018,5,16,8,30,368.0,245.0,3.1,15.4,482.0,588.83,470.47
2018,5,16,8,45,320.5,278.0,3.1,15.8,495.0,585.09,464.14
2018,5,16,9,0,273.0,311.0,3.1,16.2,508.0,577.64,455.19
2018,5,16,9,15,263.5,320.0,3.2,16.5,518.0,577.72,453.81
2018,5,16,9,30,254.0,329.0,3.3,16.8,528.0,576.23,451.27
2018,5,16,9,45,161.5,336.0,3.35,17.05,464.5,472.69,370.56
2018,5,16,10,0,69.0,343.0,3.4,17.3,401.0,368.82,288.44
2018,5,16,10,15,114.0,370.5,3.45,17.45,470.0,453.54,353.73
2018,5,16,10,30,159.0,398.0,3.5,17.6,539.0,515.75,400.36
2018,5,16,10,45,377.5,334.5,3.55,17.75,679.0,682.89,527.67
2018,5,16,11,0,596.0,271.0,3.6,17.9,819.0,810.23,621.62
2018,5,16,11,15,723.5,216.0,3.55,18.05,890.0,853.22,652.37
2018,5,16,11,30,851.0,161.0,3.5,18.2,961.0,879.35,670.28
2018,5,16,11,45,798.5,189.5,3.4,18.3,943.0,831.26,634.84
2018,5,16,12,0,746.0,218.0,3.3,18.4,925.0,790.08,603.15
2018,5,16,12,15,702.5,229.0,3.35,18.45,893.5,733.04,561.42
2018,5,16,12,30,659.0,240.0,3.4,18.5,862.0,676.36,519.39
2018,5,16,12,45,738.0,209.0,3.45,18.6,898.0,668.99,513.64
2018,5,16,13,0,817.0,178.0,3.5,18.7,934.0,650.76,498.84
2018,5,16,13,15,841.0,164.0,3.55,18.7,929.5,609.72,466.18
2018,5,16,13,30,865.0,150.0,3.6,18.7,925.0,561.08,426.84
2018,5,16,13,45,873.0,141.0,3.65,18.65,905.0,510.3,384.46
2018,5,16,14,0,881.0,132.0,3.7,18.6,885.0,456.97,338.7
2018,5,16,14,15,866.5,133.0,3.8,18.45,851.0,399.81,289.27
2018,5,16,14,30,852.0,134.0,3.9,18.3,817.0,339.69,236.94
2018,5,16,14,45,851.5,126.5,3.95,18.2,782.5,279.64,184.52
2018,5,16,15,0,851.0,119.0,4.0,18.1,748.0,218.93,134.3
2018,5,16,15,15,837.0,116.5,4.0,18.1,705.5,159.58,93.07
2018,5,16,15,30,823.0,114.0,4.0,18.1,663.0,101.55,68.91
2018,5,16,15,45,807.0,110.0,4.05,17.55,616.5,87.86,70.28
2018,5,16,16,0,791.0,106.0,4.1,17.0,570.0,85.91,68.99
2018,5,16,16,15,770.5,101.0,4.1,16.6,520.5,83.03,66.85
2018,5,16,16,30,750.0,96.0,4.1,16.2,471.0,80.0,64.56
2018,5,16,16,45,720.0,91.0,4.1,15.85,419.5,70.73,56.77
2018,5,16,17,0,690.0,86.0,4.1,15.5,368.0,67.49,54.2
2018,5,16,17,15,650.0,80.0,4.05,15.0,316.5,63.31,50.76
2018,5,16,17,30,610.0,74.0,4.0,14.5,265.0,59.07,47.18
2018,5,16,17,45,554.0,66.5,3.95,14.0,216.0,53.46,42.23
2018,5,16,18,0,498.0,59.0,3.9,13.5,167.0,47.81,37.07
2018,5,16,18,15,411.0,49.5,3.7,13.0,123.0,40.29,30.02
2018,5,16,18,30,324.0,40.0,3.5,12.5,79.0,32.8,22.66
2018,5,16,18,45,204.0,27.0,3.25,12.0,47.5,20.58,8.12
2018,5,16,19,0,84.0,14.0,3.0,11.5,16.0,11.02,0.0
2018,5,16,19,15,42.0,7.0,2.95,11.25,8.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,17,4,45,16.5,4.0,1.7,8.95,4.0,0.0,0.0
2018,5,17,5,0,33.0,8.0,1.8,9.2,8.0,15.68,0.0
2018,5,17,5,15,132.5,21.5,2.1,9.8,32.5,79.99,0.0
2018,5,17,5,30,232.0,35.0,2.4,10.4,57.0,152.92,112.06
2018,5,17,5,45,329.0,46.0,2.7,11.0,98.0,220.59,177.04
2018,5,17,6,0,426.0,57.0,3.0,11.6,139.0,303.07,249.95
2018,5,17,6,15,491.0,65.0,3.05,12.1,186.0,371.77,310.0
2018,5,17,6,30,556.0,73.0,3.1,12.6,233.0,445.34,372.01
2018,5,17,6,45,602.0,79.0,3.1,13.1,283.5,508.69,423.47
2018,5,17,7,0,648.0,85.0,3.1,13.6,334.0,574.08,474.62
2018,5,17,7,15,584.5,107.5,3.1,14.1,356.0,578.86,475.75
2018,5,17,7,30,521.0,130.0,3.1,14.6,378.0,566.59,463.68
2018,5,17,7,45,515.0,149.5,3.05,15.1,417.5,600.24,487.02
2018,5,17,8,0,509.0,169.0,3.0,15.6,457.0,631.16,507.43
2018,5,17,8,15,605.5,156.0,2.95,15.95,527.0,723.32,575.02
2018,5,17,8,30,702.0,143.0,2.9,16.3,597.0,807.87,633.28
2018,5,17,8,45,767.5,128.0,2.9,16.7,655.5,856.62,664.59
2018,5,17,9,0,833.0,113.0,2.9,17.1,714.0,910.3,699.06
2018,5,17,9,15,845.5,114.5,2.9,17.5,752.5,918.27,701.54
2018,5,17,9,30,858.0,116.0,2.9,17.9,791.0,934.72,710.34
2018,5,17,9,45,868.0,116.5,2.95,18.25,824.0,944.24,714.94
2018,5,17,10,0,878.0,117.0,3.0,18.6,857.0,950.07,717.18
2018,5,17,10,15,884.0,118.5,3.1,18.9,883.5,949.32,715.65
2018,5,17,10,30,890.0,120.0,3.2,19.2,910.0,944.71,711.66
2018,5,17,10,45,893.5,121.5,3.25,19.55,929.0,933.96,703.14
2018,5,17,11,0,897.0,123.0,3.3,19.9,948.0,919.4,692.2
2018,5,17,11,15,899.5,123.0,3.45,20.1,960.0,898.94,678.36
2018,5,17,11,30,902.0,123.0,3.6,20.3,972.0,874.95,662.08
2018,5,17,11,45,902.5,124.0,3.7,20.5,977.0,846.74,642.56
2018,5,17,12,0,903.0,125.0,3.8,20.7,982.0,815.33,620.75
2018,5,17,12,15,904.5,122.5,3.95,20.7,979.0,778.9,595.28
2018,5,17,12,30,906.0,120.0,4.1,20.7,976.0,739.64,566.38
2018,5,17,12,45,906.0,118.5,4.3,20.75,966.5,697.43,534.6
2018,5,17,13,0,906.0,117.0,4.5,20.8,957.0,652.75,500.32
2018,5,17,13,15,902.5,116.0,4.65,20.7,939.5,604.12,462.12
2018,5,17,13,30,899.0,115.0,4.8,20.6,922.0,553.65,421.23
2018,5,17,13,45,894.0,113.5,4.95,20.45,897.5,500.49,377.0
2018,5,17,14,0,889.0,112.0,5.1,20.3,873.0,446.04,330.34
2018,5,17,14,15,882.0,110.0,5.15,20.05,842.0,389.51,280.87
2018,5,17,14,30,875.0,108.0,5.2,19.8,811.0,332.37,230.24
2018,5,17,14,45,865.5,106.0,5.3,19.5,774.5,274.3,179.53
2018,5,17,15,0,856.0,104.0,5.4,19.2,738.0,216.37,131.89
2018,5,17,15,15,843.0,101.5,5.4,19.2,696.0,158.17,91.59
2018,5,17,15,30,830.0,99.0,5.4,19.2,654.0,92.13,61.12
2018,5,17,15,45,814.0,96.0,5.45,18.45,608.5,79.05,62.53
2018,5,17,16,0,798.0,93.0,5.5,17.7,563.0,77.44,61.54
2018,5,17,16,15,776.5,90.0,5.4,17.25,514.5,75.6,60.27
2018,5,17,16,30,755.0,87.0,5.3,16.8,466.0,73.69,58.93
2018,5,17,16,45,725.5,83.0,5.25,16.35,415.5,70.85,56.77
2018,5,17,17,0,696.0,79.0,5.2,15.9,365.0,62.76,49.95
2018,5,17,17,15,655.5,74.5,5.05,15.4,314.5,59.46,47.27
2018,5,17,17,30,615.0,70.0,4.9,14.9,264.0,56.17,44.52
2018,5,17,17,45,556.5,63.5,4.75,14.35,215.0,51.17,40.14
2018,5,17,18,0,498.0,57.0,4.6,13.8,166.0,46.2,35.6
2018,5,17,18,15,409.0,48.5,4.45,13.45,122.5,39.42,29.22
2018,5,17,18,30,320.0,40.0,4.3,13.1,79.0,32.73,22.6
2018,5,17,18,45,199.5,27.0,4.15,12.7,47.5,20.58,8.7
2018,5,17,19,0,79.0,14.0,4.0,12.3,16.0,11.02,0.0
2018,5,17,19,15,39.5,7.0,3.95,12.1,8.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.75,11.4,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.95,10.15,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,18,4,45,14.0,4.0,2.85,10.4,4.0,0.0,0.0
2018,5,18,5,0,28.0,8.0,2.9,10.5,8.0,14.22,0.0
2018,5,18,5,15,123.0,22.5,3.1,10.8,33.0,78.09,0.0
2018,5,18,5,30,218.0,37.0,3.3,11.1,58.0,149.2,110.0
2018,5,18,5,45,294.0,48.0,3.5,11.4,94.5,206.52,165.8
2018,5,18,6,0,370.0,59.0,3.7,11.7,131.0,272.38,225.15
2018,5,18,6,15,243.0,80.0,3.7,12.1,133.0,231.06,193.12
2018,5,18,6,30,116.0,101.0,3.7,12.5,135.0,175.97,146.51
2018,5,18,6,45,117.0,125.0,3.75,12.9,165.0,206.37,172.19
2018,5,18,7,0,118.0,149.0,3.8,13.3,195.0,236.17,196.55
2018,5,18,7,15,146.5,170.5,3.8,13.65,235.5,282.76,234.81
2018,5,18,7,30,175.0,192.0,3.8,14.0,276.0,330.88,273.5
2018,5,18,7,45,186.0,215.5,3.75,14.35,313.5,368.32,302.36
2018,5,18,8,0,197.0,239.0,3.7,14.7,351.0,405.52,330.51
2018,5,18,8,15,187.5,263.5,3.7,15.15,377.0,425.73,344.27
2018,5,18,8,30,178.0,288.0,3.7,15.6,403.0,444.4,356.69
2018,5,18,8,45,215.5,306.0,3.65,16.0,455.0,497.12,396.46
2018,5,18,9,0,253.0,324.0,3.6,16.4,507.0,570.86,450.73
2018,5,18,9,15,290.0,324.5,3.6,16.8,545.0,605.04,475.16
2018,5,18,9,30,327.0,325.0,3.6,17.2,583.0,638.52,498.97
2018,5,18,9,45,596.0,226.0,3.6,17.6,720.0,818.79,633.93
2018,5,18,10,0,865.0,127.0,3.6,18.0,857.0,945.96,721.24
2018,5,18,10,15,883.0,122.5,3.65,18.3,887.5,950.58,721.95
2018,5,18,10,30,901.0,118.0,3.7,18.6,918.0,951.34,721.13
2018,5,18,10,45,906.0,118.5,3.75,18.9,938.0,940.93,712.81
2018,5,18,11,0,911.0,119.0,3.8,19.2,958.0,926.68,702.06
2018,5,18,11,15,914.0,119.0,3.9,19.4,970.5,906.46,687.85
2018,5,18,11,30,917.0,119.0,4.0,19.6,983.0,882.63,671.19
2018,5,18,11,45,918.5,119.0,4.05,19.8,988.0,854.09,651.02
2018,5,18,12,0,920.0,119.0,4.1,20.0,993.0,822.29,628.55
2018,5,18,12,15,917.0,121.0,4.25,20.0,990.0,785.61,602.76
2018,5,18,12,30,914.0,123.0,4.4,20.0,987.0,746.24,573.58
2018,5,18,12,45,908.5,124.5,4.5,20.0,975.5,702.35,540.3
2018,5,18,13,0,903.0,126.0,4.6,20.0,964.0,656.35,504.59
2018,5,18,13,15,803.5,184.5,4.7,19.85,920.0,601.41,460.76
2018,5,18,13,30,704.0,243.0,4.8,19.7,876.0,547.35,417.37
2018,5,18,13,45,709.5,232.5,4.9,19.55,855.5,498.4,377.32
2018,5,18,14,0,715.0,222.0,5.0,19.4,835.0,447.8,334.71
2018,5,18,14,15,697.0,219.5,5.0,19.1,799.5,392.85,288.16
2018,5,18,14,30,679.0,217.0,5.0,18.8,764.0,339.07,242.11
2018,5,18,14,45,743.5,174.5,5.05,18.55,748.0,279.98,189.21
2018,5,18,15,0,808.0,132.0,5.1,18.3,732.0,219.29,136.62
2018,5,18,15,15,787.5,130.0,5.1,18.3,687.0,162.28,97.28
2018,5,18,15,30,767.0,128.0,5.1,18.3,642.0,107.45,74.63
2018,5,18,15,45,749.0,122.5,5.15,17.5,595.5,94.29,75.82
2018,5,18,16,0,731.0,117.0,5.2,16.7,549.0,84.45,67.82
2018,5,18,16,15,737.5,106.5,5.2,16.2,510.0,79.3,63.72
2018,5,18,16,30,744.0,96.0,5.2,15.7,471.0,79.79,64.5
2018,5,18,16,45,713.0,91.5,5.25,15.2,420.0,70.86,57.02
2018,5,18,17,0,682.0,87.0,5.3,14.7,369.0,67.98,54.79
2018,5,18,17,15,641.0,81.5,5.2,14.25,318.0,64.18,51.67
2018,5,18,17,30,600.0,76.0,5.1,13.8,267.0,60.34,48.44
2018,5,18,17,45,542.0,69.0,5.0,13.3,218.0,55.16,43.87
2018,5,18,18,0,484.0,62.0,4.9,12.8,169.0,49.97,39.12
2018,5,18,18,15,394.5,52.5,4.7,12.45,125.0,42.53,32.12
2018,5,18,18,30,305.0,43.0,4.5,12.1,81.0,32.74,22.76
2018,5,18,18,45,191.5,29.0,4.35,11.75,49.5,22.0,10.31
2018,5,18,19,0,78.0,15.0,4.2,11.4,18.0,11.8,0.0
2018,5,18,19,15,39.0,7.5,4.2,11.25,9.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,4.15,10.9,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,4.05,10.6,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,4.05,9.85,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,4.1,9.75,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.1,9.65,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.15,9.6,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.25,9.65,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.35,9.7,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.4,9.75,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.35,10.05,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.3,10.15,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,19,4,45,6.0,3.5,4.25,10.25,3.5,0.0,0.0
2018,5,19,5,0,12.0,7.0,4.2,10.3,7.0,8.89,0.0
2018,5,19,5,15,94.5,22.5,4.3,10.45,31.5,63.15,0.0
2018,5,19,5,30,177.0,38.0,4.4,10.6,56.0,133.53,99.12
2018,5,19,5,45,268.5,51.5,4.5,10.8,95.5,198.59,160.12
2018,5,19,6,0,360.0,65.0,4.6,11.0,135.0,273.7,227.31
2018,5,19,6,15,396.5,75.5,4.65,11.25,174.0,323.82,272.62
2018,5,19,6,30,433.0,86.0,4.7,11.5,213.0,376.72,318.81
2018,5,19,6,45,480.0,97.5,4.75,11.75,263.0,439.91,372.02
2018,5,19,7,0,527.0,109.0,4.8,12.0,313.0,513.45,431.84
2018,5,19,7,15,581.0,114.0,4.85,12.45,368.5,580.86,485.14
2018,5,19,7,30,635.0,119.0,4.9,12.9,424.0,649.98,538.35
2018,5,19,7,45,692.5,116.5,4.95,13.3,482.0,714.86,586.58
2018,5,19,8,0,750.0,114.0,5.0,13.7,540.0,780.15,633.44
2018,5,19,8,15,772.0,117.0,5.0,14.1,588.0,816.46,657.44
2018,5,19,8,30,794.0,120.0,5.0,14.5,636.0,855.51,683.31
2018,5,19,8,45,813.0,121.5,5.05,14.9,680.5,887.73,704.17
2018,5,19,9,0,832.0,123.0,5.1,15.3,725.0,917.03,722.82
2018,5,19,9,15,845.0,124.5,5.15,15.6,764.0,937.59,735.41
2018,5,19,9,30,858.0,126.0,5.2,15.9,803.0,941.47,736.17
2018,5,19,9,45,869.0,126.5,5.25,16.2,837.0,951.77,741.74
2018,5,19,10,0,880.0,127.0,5.3,16.5,871.0,958.36,744.75
2018,5,19,10,15,886.0,129.5,5.35,16.7,898.0,958.34,743.51
2018,5,19,10,30,892.0,132.0,5.4,16.9,925.0,954.41,739.66
2018,5,19,10,45,895.0,134.0,5.5,17.1,944.5,943.39,731.24
2018,5,19,11,0,898.0,136.0,5.6,17.3,964.0,928.55,720.24
2018,5,19,11,15,898.5,138.0,5.65,17.35,976.0,907.81,705.22
2018,5,19,11,30,899.0,140.0,5.7,17.4,988.0,883.55,687.73
2018,5,19,11,45,897.0,142.5,5.8,17.45,992.0,854.28,666.88
2018,5,19,12,0,895.0,145.0,5.9,17.5,996.0,821.95,643.73
2018,5,19,12,15,893.5,145.5,5.9,17.5,993.5,785.64,615.85
2018,5,19,12,30,892.0,146.0,5.9,17.5,991.0,746.69,585.4
2018,5,19,12,45,888.0,147.0,5.95,17.45,980.5,703.97,551.79
2018,5,19,13,0,884.0,148.0,6.0,17.4,970.0,659.13,515.79
2018,5,19,13,15,879.0,147.5,6.0,17.25,952.0,610.76,476.28
2018,5,19,13,30,874.0,147.0,6.0,17.1,934.0,560.75,434.44
2018,5,19,13,45,867.0,146.5,6.05,17.0,909.5,508.36,389.63
2018,5,19,14,0,860.0,146.0,6.1,16.9,885.0,455.12,342.95
2018,5,19,14,15,851.5,144.0,6.05,16.75,853.5,397.97,292.2
2018,5,19,14,30,843.0,142.0,6.0,16.6,822.0,340.52,240.73
2018,5,19,14,45,831.5,140.0,6.0,16.4,785.0,282.35,189.53
2018,5,19,15,0,820.0,138.0,6.0,16.2,748.0,224.75,141.78
2018,5,19,15,15,805.0,135.0,6.0,16.2,705.5,166.95,101.36
2018,5,19,15,30,790.0,132.0,6.0,16.2,663.0,110.67,77.8
2018,5,19,15,45,769.0,129.0,5.9,15.65,616.0,91.17,73.69
2018,5,19,16,0,748.0,126.0,5.8,15.1,569.0,90.32,73.34
2018,5,19,16,15,717.5,123.5,5.75,14.7,519.0,89.51,73.0
2018,5,19,16,30,687.0,121.0,5.7,14.3,469.0,88.72,72.68
2018,5,19,16,45,647.5,117.0,5.65,13.9,417.0,86.78,71.34
2018,5,19,17,0,608.0,113.0,5.6,13.5,365.0,84.87,70.01
2018,5,19,17,15,558.5,106.5,5.5,13.0,314.0,81.01,66.91
2018,5,19,17,30,509.0,100.0,5.4,12.5,263.0,73.64,60.58
2018,5,19,17,45,334.0,75.5,5.3,12.0,175.0,55.45,44.37
2018,5,19,18,0,159.0,51.0,5.2,11.5,87.0,38.44,29.0
2018,5,19,18,15,97.5,36.0,5.05,11.2,56.5,27.36,18.81
2018,5,19,18,30,36.0,21.0,4.9,10.9,26.0,16.7,8.95
2018,5,19,18,45,24.0,15.0,4.75,10.6,17.5,11.94,3.3
2018,5,19,19,0,12.0,9.0,4.6,10.3,9.0,7.08,0.0
2018,5,19,19,15,6.0,4.5,4.55,10.2,4.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.45,10.05,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.2,10.05,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.2,10.15,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.2,10.25,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.15,10.3,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.1,10.25,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.1,10.15,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.05,10.1,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.95,10.1,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,20,4,45,3.5,2.0,3.95,10.1,2.0,0.0,0.0
2018,5,20,5,0,7.0,4.0,4.0,10.1,4.0,5.11,0.0
2018,5,20,5,15,5.5,8.0,4.05,10.25,8.0,8.12,0.0
2018,5,20,5,30,4.0,12.0,4.1,10.4,12.0,10.98,3.19
2018,5,20,5,45,2.0,17.5,4.15,10.5,17.5,14.2,6.43
2018,5,20,6,0,0.0,23.0,4.2,10.6,23.0,17.5,9.46
2018,5,20,6,15,0.0,37.5,4.2,10.75,37.5,28.62,19.22
2018,5,20,6,30,0.0,52.0,4.2,10.9,52.0,39.79,28.95
2018,5,20,6,45,1.5,76.5,4.2,11.05,77.0,60.65,46.97
2018,5,20,7,0,3.0,101.0,4.2,11.2,102.0,82.76,65.83
2018,5,20,7,15,9.5,133.0,4.15,11.4,137.5,115.77,93.82
2018,5,20,7,30,16.0,165.0,4.1,11.6,173.0,149.44,121.93
2018,5,20,7,45,13.5,172.0,4.1,11.75,179.0,152.54,123.92
2018,5,20,8,0,11.0,179.0,4.1,11.9,185.0,155.7,125.97
2018,5,20,8,15,45.5,228.5,4.05,12.0,257.5,246.77,201.52
2018,5,20,8,30,80.0,278.0,4.0,12.1,330.0,326.5,265.92
2018,5,20,8,45,93.0,301.0,4.0,12.15,365.5,360.09,292.01
2018,5,20,9,0,106.0,324.0,4.0,12.2,401.0,393.48,317.8
2018,5,20,9,15,192.0,337.0,4.05,12.3,485.5,504.52,405.71
2018,5,20,9,30,278.0,350.0,4.1,12.4,570.0,616.1,491.23
2018,5,20,9,45,361.5,340.5,4.1,12.5,639.0,681.34,540.64
2018,5,20,10,0,445.0,331.0,4.1,12.6,708.0,764.2,601.84
2018,5,20,10,15,560.5,285.5,4.15,12.9,775.0,821.74,644.9
2018,5,20,10,30,676.0,240.0,4.2,13.2,842.0,880.45,687.98
2018,5,20,10,45,725.5,219.5,4.25,13.45,878.5,891.91,695.74
2018,5,20,11,0,775.0,199.0,4.3,13.7,915.0,888.79,693.08
2018,5,20,11,15,826.5,174.0,4.35,14.15,946.5,890.02,692.76
2018,5,20,11,30,878.0,149.0,4.4,14.6,978.0,871.79,678.65
2018,5,20,11,45,882.0,147.0,4.45,15.05,983.5,844.32,658.12
2018,5,20,12,0,886.0,145.0,4.5,15.5,989.0,813.65,635.35
2018,5,20,12,15,858.0,163.0,4.6,15.8,978.5,782.81,610.72
2018,5,20,12,30,830.0,181.0,4.7,16.1,968.0,738.99,576.51
2018,5,20,12,45,805.5,194.5,4.75,16.4,951.5,692.92,540.04
2018,5,20,13,0,781.0,208.0,4.8,16.7,935.0,646.13,502.44
2018,5,20,13,15,669.5,264.5,4.9,16.65,879.5,584.01,452.93
2018,5,20,13,30,558.0,321.0,5.0,16.6,824.0,527.15,407.32
2018,5,20,13,45,485.0,339.5,5.1,16.5,768.0,468.02,360.22
2018,5,20,14,0,412.0,358.0,5.2,16.4,712.0,414.86,317.65
2018,5,20,14,15,501.0,305.5,5.25,15.95,721.0,380.74,286.86
2018,5,20,14,30,590.0,253.0,5.3,15.5,730.0,335.52,245.33
2018,5,20,14,45,563.5,248.5,5.35,15.0,687.0,285.87,203.68
2018,5,20,15,0,537.0,244.0,5.4,14.5,644.0,237.68,165.29
2018,5,20,15,15,470.0,250.5,5.4,14.5,586.0,194.32,136.74
2018,5,20,15,30,403.0,257.0,5.4,14.5,528.0,158.62,121.59
2018,5,20,15,45,427.0,231.0,5.45,13.55,500.5,141.11,117.45
2018,5,20,16,0,451.0,205.0,5.5,12.6,473.0,129.61,108.27
2018,5,20,16,15,449.5,186.0,5.4,12.3,434.0,120.63,100.91
2018,5,20,16,30,448.0,167.0,5.3,12.0,395.0,111.05,92.96
2018,5,20,16,45,320.5,166.5,5.2,11.75,320.5,113.02,95.12
2018,5,20,17,0,193.0,166.0,5.1,11.5,246.0,113.55,95.99
2018,5,20,17,15,182.5,142.5,4.95,11.35,210.0,99.14,83.48
2018,5,20,17,30,172.0,119.0,4.8,11.2,174.0,84.31,70.43
2018,5,20,17,45,181.0,99.0,4.65,11.05,148.0,70.04,57.66
2018,5,20,18,0,190.0,79.0,4.5,10.9,122.0,57.12,45.87
2018,5,20,18,15,153.5,62.0,4.35,10.85,91.0,45.28,34.84
2018,5,20,18,30,117.0,45.0,4.2,10.8,60.0,33.25,23.46
2018,5,20,18,45,65.5,29.0,4.0,10.7,37.0,21.64,10.95
2018,5,20,19,0,14.0,13.0,3.8,10.6,14.0,10.23,0.0
2018,5,20,19,15,7.0,6.5,3.7,10.6,7.0,5.11,0.0
2018,5,20,19,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,5,21,4,45,9.0,4.0,1.65,9.9,4.0,0.0,0.0
2018,5,21,5,0,18.0,8.0,1.7,10.0,8.0,11.33,0.0
2018,5,21,5,15,91.0,25.5,1.8,10.25,34.0,66.12,9.89
2018,5,21,5,30,164.0,43.0,1.9,10.5,60.0,125.63,93.83
2018,5,21,5,45,254.5,57.0,1.95,10.75,100.0,197.41,158.7
2018,5,21,6,0,345.0,71.0,2.0,11.0,140.0,271.53,223.88
2018,5,21,6,15,412.0,81.5,2.0,11.35,187.0,337.63,281.18
2018,5,21,6,30,479.0,92.0,2.0,11.7,234.0,409.48,341.36
2018,5,21,6,45,528.5,100.0,2.0,12.05,284.0,478.65,397.09
2018,5,21,7,0,578.0,108.0,2.0,12.4,334.0,545.71,449.29
2018,5,21,7,15,615.0,114.0,1.95,12.9,384.5,603.49,492.07
2018,5,21,7,30,652.0,120.0,1.9,13.4,435.0,661.65,533.66
2018,5,21,7,45,681.0,124.5,1.85,13.95,484.5,711.76,567.58
2018,5,21,8,0,710.0,129.0,1.8,14.5,534.0,760.88,599.27
2018,5,21,8,15,732.5,132.0,1.8,15.1,581.0,801.43,624.44
2018,5,21,8,30,755.0,135.0,1.8,15.7,628.0,839.93,647.78
2018,5,21,8,45,773.0,137.5,1.85,16.25,671.5,865.37,662.45
2018,5,21,9,0,791.0,140.0,1.9,16.8,715.0,894.19,679.47
2018,5,21,9,15,810.0,139.0,2.0,17.35,754.5,917.28,693.02
2018,5,21,9,30,829.0,138.0,2.1,17.9,794.0,937.03,704.37
2018,5,21,9,45,847.0,134.0,2.2,18.4,828.5,949.24,710.87
2018,5,21,10,0,865.0,130.0,2.3,18.9,863.0,944.16,705.98
2018,5,21,10,15,871.5,131.0,2.4,19.35,889.0,943.26,704.3
2018,5,21,10,30,878.0,132.0,2.5,19.8,915.0,938.57,700.12
2018,5,21,10,45,882.0,133.5,2.55,20.2,934.5,928.24,692.0
2018,5,21,11,0,886.0,135.0,2.6,20.6,954.0,914.16,681.51
2018,5,21,11,15,889.0,135.5,2.75,20.9,966.5,894.66,668.54
2018,5,21,11,30,892.0,136.0,2.9,21.2,979.0,871.64,653.13
2018,5,21,11,45,892.5,137.0,3.05,21.5,984.0,843.59,634.22
2018,5,21,12,0,893.0,138.0,3.2,21.8,989.0,812.42,613.03
2018,5,21,12,15,889.5,139.0,3.35,21.9,985.0,775.34,586.68
2018,5,21,12,30,886.0,140.0,3.5,22.0,981.0,735.78,557.75
2018,5,21,12,45,881.0,141.0,3.65,22.15,969.5,692.93,525.61
2018,5,21,13,0,876.0,142.0,3.8,22.3,958.0,648.06,491.14
2018,5,21,13,15,871.0,141.0,4.0,22.2,940.0,600.0,453.93
2018,5,21,13,30,866.0,140.0,4.2,22.1,922.0,550.33,414.29
2018,5,21,13,45,860.0,138.0,4.35,22.0,897.0,498.14,371.4
2018,5,21,14,0,854.0,136.0,4.5,21.9,872.0,444.85,326.43
2018,5,21,14,15,845.5,134.0,4.65,21.65,840.5,389.82,279.15
2018,5,21,14,30,837.0,132.0,4.8,21.4,809.0,330.95,228.23
2018,5,21,14,45,826.0,129.5,4.95,21.1,772.5,273.23,178.72
2018,5,21,15,0,815.0,127.0,5.1,20.8,736.0,216.01,132.38
2018,5,21,15,15,801.0,124.5,5.1,20.8,694.5,159.22,93.5
2018,5,21,15,30,787.0,122.0,5.1,20.8,653.0,103.79,71.0
2018,5,21,15,45,769.5,117.5,5.25,19.85,607.0,91.42,72.65
2018,5,21,16,0,752.0,113.0,5.4,18.9,561.0,89.35,71.4
2018,5,21,16,15,728.5,109.0,5.4,18.25,512.5,80.51,64.22
2018,5,21,16,30,705.0,105.0,5.4,17.6,464.0,78.53,62.9
2018,5,21,16,45,674.5,99.5,5.45,16.95,414.0,75.33,60.5
2018,5,21,17,0,644.0,94.0,5.5,16.3,364.0,72.03,57.97
2018,5,21,17,15,601.0,88.0,5.45,15.6,313.5,68.08,54.82
2018,5,21,17,30,558.0,82.0,5.4,14.9,263.0,64.09,51.54
2018,5,21,17,45,497.5,74.5,5.35,14.15,215.0,58.72,46.9
2018,5,21,18,0,437.0,67.0,5.3,13.4,167.0,53.34,42.07
2018,5,21,18,15,350.0,57.0,5.2,12.95,124.5,43.07,32.6
2018,5,21,18,30,263.0,47.0,5.1,12.5,82.0,35.36,25.16
2018,5,21,18,45,162.5,32.0,5.0,12.05,50.5,24.09,13.08
2018,5,21,19,0,62.0,17.0,4.9,11.6,19.0,13.38,0.0
2018,5,21,19,15,31.0,8.5,4.9,11.4,9.5,6.69,0.0
2018,5,21,19,30,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,4.9,11.05,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,4.9,10.9,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.8,10.8,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.65,10.65,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,4.55,10.55,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,4.4,10.45,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,4.2,10.35,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.8,10.25,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.5,10.15,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.45,10.1,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,22,4,45,15.0,4.5,3.2,10.3,4.5,0.0,0.0
2018,5,22,5,0,30.0,9.0,3.2,10.4,9.0,15.44,0.0
2018,5,22,5,15,121.0,24.5,3.3,10.6,35.5,80.23,19.01
2018,5,22,5,30,212.0,40.0,3.4,10.8,62.0,147.84,111.41
2018,5,22,5,45,275.0,50.5,3.5,11.0,95.5,198.28,159.76
2018,5,22,6,0,338.0,61.0,3.6,11.2,129.0,255.69,211.81
2018,5,22,6,15,204.0,79.0,3.55,11.4,123.5,205.78,172.09
2018,5,22,6,30,70.0,97.0,3.5,11.6,118.0,141.9,117.39
2018,5,22,6,45,96.5,122.5,3.5,11.8,157.0,188.3,157.24
2018,5,22,7,0,123.0,148.0,3.5,12.0,196.0,236.43,197.64
2018,5,22,7,15,140.5,169.0,3.5,12.3,231.5,274.47,228.71
2018,5,22,7,30,158.0,190.0,3.5,12.6,267.0,313.21,259.79
2018,5,22,7,45,159.0,212.0,3.5,12.85,296.5,340.36,280.56
2018,5,22,8,0,160.0,234.0,3.5,13.1,326.0,366.77,300.43
2018,5,22,8,15,173.0,258.5,3.6,13.6,365.5,405.29,329.69
2018,5,22,8,30,186.0,283.0,3.7,14.1,405.0,443.41,358.13
2018,5,22,8,45,194.5,304.5,3.8,14.6,439.5,473.79,380.1
2018,5,22,9,0,203.0,326.0,3.9,15.1,474.0,503.29,401.16
2018,5,22,9,15,197.0,345.5,4.0,15.45,495.0,516.36,409.39
2018,5,22,9,30,191.0,365.0,4.1,15.8,516.0,528.08,416.66
2018,5,22,9,45,176.0,383.0,4.2,16.15,527.0,528.61,415.3
2018,5,22,10,0,161.0,401.0,4.3,16.5,538.0,527.84,413.16
2018,5,22,10,15,178.5,413.0,4.4,16.75,569.0,550.15,429.52
2018,5,22,10,30,196.0,425.0,4.5,17.0,600.0,570.94,444.57
2018,5,22,10,45,190.5,437.0,4.55,17.25,610.0,569.28,442.16
2018,5,22,11,0,185.0,449.0,4.6,17.5,620.0,566.38,438.98
2018,5,22,11,15,228.0,441.0,4.7,17.6,654.5,586.25,454.56
2018,5,22,11,30,271.0,433.0,4.8,17.7,689.0,615.66,476.74
2018,5,22,11,45,406.5,378.5,4.85,17.75,765.0,672.83,521.31
2018,5,22,12,0,542.0,324.0,4.9,17.8,841.0,711.59,551.5
2018,5,22,12,15,629.5,275.0,4.95,17.8,874.0,708.25,549.87
2018,5,22,12,30,717.0,226.0,5.0,17.8,907.0,698.88,543.38
2018,5,22,12,45,738.5,213.5,5.05,17.75,908.5,666.04,517.98
2018,5,22,13,0,760.0,201.0,5.1,17.7,910.0,626.39,486.92
2018,5,22,13,15,824.5,165.0,5.1,17.6,921.0,595.1,461.22
2018,5,22,13,30,889.0,129.0,5.1,17.5,932.0,553.87,426.53
2018,5,22,13,45,861.0,137.5,5.1,17.4,898.5,497.58,379.07
2018,5,22,14,0,833.0,146.0,5.1,17.3,865.0,442.2,331.39
2018,5,22,14,15,781.0,162.5,5.1,17.1,817.5,384.53,281.9
2018,5,22,14,30,729.0,179.0,5.1,16.9,770.0,326.52,232.36
2018,5,22,14,45,751.0,161.0,5.1,16.75,745.5,276.74,187.53
2018,5,22,15,0,773.0,143.0,5.1,16.6,721.0,219.2,138.91
2018,5,22,15,15,793.5,128.0,5.1,16.6,692.5,160.47,96.37
2018,5,22,15,30,814.0,113.0,5.1,16.6,664.0,99.12,68.14
2018,5,22,15,45,756.5,121.5,5.0,16.05,606.0,93.59,75.61
2018,5,22,16,0,699.0,130.0,4.9,15.5,548.0,91.33,74.05
2018,5,22,16,15,678.0,123.5,4.85,15.15,500.5,88.38,71.84
2018,5,22,16,30,657.0,117.0,4.8,14.8,453.0,85.25,69.45
2018,5,22,16,45,666.0,103.5,4.75,14.45,413.5,77.8,63.25
2018,5,22,17,0,675.0,90.0,4.7,14.1,374.0,69.78,56.48
2018,5,22,17,15,634.5,84.0,4.6,13.65,323.0,65.72,53.15
2018,5,22,17,30,594.0,78.0,4.5,13.2,272.0,61.59,49.67
2018,5,22,17,45,522.5,71.5,4.4,12.75,220.5,56.68,45.35
2018,5,22,18,0,451.0,65.0,4.3,12.3,169.0,51.84,40.93
2018,5,22,18,15,256.5,54.5,4.15,11.9,110.5,40.61,30.6
2018,5,22,18,30,62.0,44.0,4.0,11.5,52.0,32.73,23.03
2018,5,22,18,45,33.0,27.5,3.8,11.15,31.5,20.8,10.85
2018,5,22,19,0,4.0,11.0,3.6,10.8,11.0,8.65,0.0
2018,5,22,19,15,2.0,5.5,3.6,10.7,5.5,4.33,0.0
2018,5,22,19,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,23,4,45,0.5,1.0,2.3,10.4,1.0,0.0,0.0
2018,5,23,5,0,1.0,2.0,2.4,10.5,2.0,1.85,0.0
2018,5,23,5,15,0.5,4.0,2.5,10.65,4.0,3.19,0.0
2018,5,23,5,30,0.0,6.0,2.6,10.8,6.0,4.54,0.0
2018,5,23,5,45,0.0,9.0,2.7,11.0,9.0,6.82,0.15
2018,5,23,6,0,0.0,12.0,2.8,11.2,12.0,9.1,2.21
2018,5,23,6,15,0.0,17.5,2.85,11.4,17.5,13.3,5.9
2018,5,23,6,30,0.0,23.0,2.9,11.6,23.0,17.5,9.57
2018,5,23,6,45,0.0,38.0,2.95,11.8,38.0,29.01,19.52
2018,5,23,7,0,0.0,53.0,3.0,12.0,53.0,40.56,29.39
2018,5,23,7,15,0.0,71.0,3.05,12.35,71.0,54.49,41.15
2018,5,23,7,30,0.0,89.0,3.1,12.7,89.0,68.74,53.02
2018,5,23,7,45,1.0,105.0,3.2,13.0,105.5,82.71,64.56
2018,5,23,8,0,2.0,121.0,3.3,13.3,122.0,96.79,76.06
2018,5,23,8,15,1.5,129.0,3.4,13.75,130.0,102.85,80.68
2018,5,23,8,30,1.0,137.0,3.5,14.2,138.0,108.9,85.28
2018,5,23,8,45,1.5,144.5,3.6,14.6,145.5,115.42,90.28
2018,5,23,9,0,2.0,152.0,3.7,15.0,153.0,121.95,95.28
2018,5,23,9,15,3.5,163.0,3.85,15.45,165.5,132.33,103.4
2018,5,23,9,30,5.0,174.0,4.0,15.9,178.0,142.7,111.46
2018,5,23,9,45,9.0,208.5,4.1,16.35,216.0,175.04,137.17
2018,5,23,10,0,13.0,243.0,4.2,16.8,254.0,207.38,162.53
2018,5,23,10,15,14.5,262.5,4.3,17.1,275.0,224.53,175.67
2018,5,23,10,30,16.0,282.0,4.4,17.4,296.0,241.44,188.58
2018,5,23,10,45,14.5,267.5,4.45,17.65,280.5,226.94,176.8
2018,5,23,11,0,13.0,253.0,4.5,17.9,265.0,212.72,165.32
2018,5,23,11,15,12.0,233.0,4.55,18.05,244.0,194.69,150.95
2018,5,23,11,30,11.0,213.0,4.6,18.2,223.0,176.94,136.8
2018,5,23,11,45,12.5,235.5,4.65,18.3,247.0,195.31,151.23
2018,5,23,12,0,14.0,258.0,4.7,18.4,271.0,213.25,165.21
2018,5,23,12,15,17.0,284.5,4.75,18.4,300.5,234.93,182.15
2018,5,23,12,30,20.0,311.0,4.8,18.4,330.0,255.82,198.42
2018,5,23,12,45,34.5,355.0,4.8,18.35,387.5,300.75,233.41
2018,5,23,13,0,49.0,399.0,4.8,18.3,445.0,337.11,261.37
2018,5,23,13,15,89.0,422.0,4.8,18.2,503.5,368.8,285.77
2018,5,23,13,30,129.0,445.0,4.8,18.1,562.0,393.66,304.37
2018,5,23,13,45,317.0,366.5,4.8,18.0,643.0,409.29,314.62
2018,5,23,14,0,505.0,288.0,4.8,17.9,724.0,405.86,307.28
2018,5,23,14,15,685.5,203.0,4.8,17.75,772.5,374.93,275.7
2018,5,23,14,30,866.0,118.0,4.8,17.6,821.0,333.19,232.32
2018,5,23,14,45,820.0,128.5,4.8,17.4,770.0,270.5,179.23
2018,5,23,15,0,774.0,139.0,4.8,17.2,719.0,216.5,136.31
2018,5,23,15,15,720.0,148.0,4.8,17.2,664.0,158.18,96.96
2018,5,23,15,30,666.0,157.0,4.8,17.2,609.0,111.77,79.75
2018,5,23,15,45,627.5,154.0,4.8,16.55,556.5,101.93,82.6
2018,5,23,16,0,589.0,151.0,4.8,15.9,504.0,101.46,82.66
2018,5,23,16,15,526.0,151.0,4.75,15.4,446.5,102.08,83.63
2018,5,23,16,30,463.0,151.0,4.7,14.9,389.0,101.77,83.81
2018,5,23,16,45,590.0,115.5,4.65,14.45,386.0,84.34,68.98
2018,5,23,17,0,717.0,80.0,4.6,14.0,383.0,68.93,55.74
2018,5,23,17,15,687.5,74.0,4.5,13.5,333.5,59.5,47.64
2018,5,23,17,30,658.0,68.0,4.4,13.0,284.0,55.18,43.98
2018,5,23,17,45,604.0,62.5,4.3,12.45,234.5,50.84,40.18
2018,5,23,18,0,550.0,57.0,4.2,11.9,185.0,46.53,36.26
2018,5,23,18,15,468.0,49.0,4.0,11.5,139.5,40.07,30.19
2018,5,23,18,30,386.0,41.0,3.8,11.1,94.0,33.68,23.95
2018,5,23,18,45,260.0,29.5,3.6,10.65,59.0,24.19,13.84
2018,5,23,19,0,134.0,18.0,3.4,10.2,24.0,13.71,0.0
2018,5,23,19,15,67.0,9.0,3.3,10.05,12.0,7.08,0.0
2018,5,23,19,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.95,9.45,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.35,8.75,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.05,8.6,0.0,0.0,0.0
