Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,23,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,5,24,4,45,3.0,2.0,1.75,8.4,2.0,0.0,0.0
2018,5,24,5,0,6.0,4.0,1.8,8.6,4.0,4.8,0.0
2018,5,24,5,15,3.0,8.5,2.05,9.05,8.5,7.65,0.0
2018,5,24,5,30,0.0,13.0,2.3,9.5,13.0,9.87,2.48
2018,5,24,5,45,0.0,20.5,2.55,10.0,20.5,15.59,7.69
2018,5,24,6,0,0.0,28.0,2.8,10.5,28.0,21.33,12.82
2018,5,24,6,15,1.0,40.5,2.75,10.9,41.0,31.48,21.73
2018,5,24,6,30,2.0,53.0,2.7,11.3,54.0,41.76,30.67
2018,5,24,6,45,8.0,79.0,2.7,11.65,82.5,66.9,52.38
2018,5,24,7,0,14.0,105.0,2.7,12.0,111.0,93.69,75.19
2018,5,24,7,15,11.5,113.5,2.7,12.45,118.5,98.92,79.18
2018,5,24,7,30,9.0,122.0,2.7,12.9,126.0,104.04,82.99
2018,5,24,7,45,4.5,125.0,2.65,13.35,127.0,102.63,81.22
2018,5,24,8,0,0.0,128.0,2.6,13.8,128.0,101.09,79.35
2018,5,24,8,15,0.5,141.5,2.65,14.25,142.0,112.62,88.51
2018,5,24,8,30,1.0,155.0,2.7,14.7,156.0,124.18,97.58
2018,5,24,8,45,4.5,180.0,2.75,15.15,183.5,148.3,116.91
2018,5,24,9,0,8.0,205.0,2.8,15.6,211.0,172.54,136.07
2018,5,24,9,15,20.5,257.5,2.85,16.05,273.5,229.22,181.09
2018,5,24,9,30,33.0,310.0,2.9,16.5,336.0,306.13,240.82
2018,5,24,9,45,53.5,350.5,2.95,16.9,395.0,361.73,283.19
2018,5,24,10,0,74.0,391.0,3.0,17.3,454.0,416.52,324.23
2018,5,24,10,15,89.5,412.0,3.1,17.65,490.5,446.78,346.36
2018,5,24,10,30,105.0,433.0,3.2,18.0,527.0,475.88,367.53
2018,5,24,10,45,139.0,446.0,3.3,18.35,573.0,530.15,407.51
2018,5,24,11,0,173.0,459.0,3.4,18.7,619.0,563.61,431.77
2018,5,24,11,15,232.0,435.5,3.5,18.85,653.5,597.49,457.39
2018,5,24,11,30,291.0,412.0,3.6,19.0,688.0,612.7,469.38
2018,5,24,11,45,333.0,399.5,3.7,19.2,717.0,619.72,474.74
2018,5,24,12,0,375.0,387.0,3.8,19.4,746.0,623.1,477.3
2018,5,24,12,15,345.0,391.5,3.95,19.4,721.0,583.48,447.61
2018,5,24,12,30,315.0,396.0,4.1,19.4,696.0,544.6,418.38
2018,5,24,12,45,192.5,379.0,4.2,19.45,561.5,427.2,329.28
2018,5,24,13,0,70.0,362.0,4.3,19.5,427.0,321.87,248.12
2018,5,24,13,15,214.5,375.5,4.45,19.15,570.5,406.31,313.72
2018,5,24,13,30,359.0,389.0,4.6,18.8,714.0,470.17,360.88
2018,5,24,13,45,384.0,375.0,4.8,18.5,714.5,444.98,340.19
2018,5,24,14,0,409.0,361.0,5.0,18.2,715.0,413.39,313.98
2018,5,24,14,15,361.5,363.0,5.1,17.65,667.5,370.69,280.07
2018,5,24,14,30,314.0,365.0,5.2,17.1,620.0,329.08,247.36
2018,5,24,14,45,239.5,356.5,5.3,16.6,546.0,280.28,210.77
2018,5,24,15,0,165.0,348.0,5.4,16.1,472.0,248.82,189.26
2018,5,24,15,15,115.5,319.5,5.4,16.1,404.0,211.05,162.48
2018,5,24,15,30,66.0,291.0,5.4,16.1,336.0,189.81,149.49
2018,5,24,15,45,75.5,272.0,5.4,15.0,320.0,177.67,147.89
2018,5,24,16,0,85.0,253.0,5.4,13.9,304.0,167.05,139.86
2018,5,24,16,15,159.0,231.0,5.3,13.55,316.5,150.09,125.87
2018,5,24,16,30,233.0,209.0,5.2,13.2,329.0,134.36,112.79
2018,5,24,16,45,276.0,180.0,5.05,12.9,307.5,119.73,100.5
2018,5,24,17,0,319.0,151.0,4.9,12.6,286.0,104.1,87.18
2018,5,24,17,15,370.5,126.0,4.75,12.35,263.0,87.64,72.92
2018,5,24,17,30,422.0,101.0,4.6,12.1,240.0,73.02,60.1
2018,5,24,17,45,398.0,90.0,4.45,11.9,203.5,65.81,53.69
2018,5,24,18,0,374.0,79.0,4.3,11.7,167.0,58.35,46.88
2018,5,24,18,15,295.0,66.0,4.1,11.5,125.0,48.85,38.03
2018,5,24,18,30,216.0,53.0,3.9,11.3,83.0,39.3,28.89
2018,5,24,18,45,133.0,36.5,3.7,11.1,52.5,27.04,16.33
2018,5,24,19,0,50.0,20.0,3.5,10.9,22.0,14.96,0.0
2018,5,24,19,15,25.0,10.0,3.35,10.85,11.0,7.87,0.0
2018,5,24,19,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.85,10.45,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,25,4,45,1.0,3.0,1.4,9.7,3.0,0.0,0.0
2018,5,25,5,0,2.0,6.0,1.5,9.8,6.0,5.27,0.0
2018,5,25,5,15,1.0,16.5,1.7,10.1,16.5,12.92,0.54
2018,5,25,5,30,0.0,27.0,1.9,10.4,27.0,20.63,11.35
2018,5,25,5,45,4.5,43.0,2.15,10.65,44.0,36.37,25.38
2018,5,25,6,0,9.0,59.0,2.4,10.9,61.0,52.35,39.56
2018,5,25,6,15,18.5,80.0,2.45,11.2,85.0,82.86,66.18
2018,5,25,6,30,28.0,101.0,2.5,11.5,109.0,109.2,88.94
2018,5,25,6,45,21.0,96.0,2.55,11.8,103.0,97.84,79.03
2018,5,25,7,0,14.0,91.0,2.6,12.1,97.0,81.04,64.36
2018,5,25,7,15,7.0,81.5,2.6,12.5,84.5,67.79,52.65
2018,5,25,7,30,0.0,72.0,2.6,12.9,72.0,55.28,41.56
2018,5,25,7,45,6.5,119.0,2.6,13.35,122.5,98.99,78.31
2018,5,25,8,0,13.0,166.0,2.6,13.8,173.0,145.08,116.24
2018,5,25,8,15,21.0,199.5,2.6,14.2,212.5,181.22,145.4
2018,5,25,8,30,29.0,233.0,2.6,14.6,252.0,234.12,187.52
2018,5,25,8,45,52.0,249.0,2.65,15.0,286.0,268.9,215.11
2018,5,25,9,0,75.0,265.0,2.7,15.4,320.0,304.1,242.7
2018,5,25,9,15,44.5,247.5,2.7,15.7,280.5,258.22,204.77
2018,5,25,9,30,14.0,230.0,2.7,16.0,241.0,198.36,155.82
2018,5,25,9,45,9.0,191.5,2.75,16.3,198.5,160.69,125.39
2018,5,25,10,0,4.0,153.0,2.8,16.6,156.0,124.14,95.68
2018,5,25,10,15,11.5,195.5,2.85,16.7,205.5,165.69,129.07
2018,5,25,10,30,19.0,238.0,2.9,16.8,255.0,219.35,171.44
2018,5,25,10,45,18.0,250.0,2.95,16.9,266.5,227.41,177.33
2018,5,25,11,0,17.0,262.0,3.0,17.0,278.0,223.51,173.99
2018,5,25,11,15,10.0,202.5,3.05,17.1,212.0,168.25,130.19
2018,5,25,11,30,3.0,143.0,3.1,17.2,146.0,114.45,87.16
2018,5,25,11,45,7.0,183.5,3.2,17.35,190.5,149.46,115.17
2018,5,25,12,0,11.0,224.0,3.3,17.5,235.0,183.94,142.37
2018,5,25,12,15,27.0,311.0,3.4,17.55,337.0,269.78,209.57
2018,5,25,12,30,43.0,398.0,3.5,17.6,439.0,345.51,267.55
2018,5,25,12,45,36.5,365.0,3.6,17.65,399.5,309.43,239.65
2018,5,25,13,0,30.0,332.0,3.7,17.7,360.0,274.88,213.08
2018,5,25,13,15,60.5,376.5,3.75,17.65,432.0,319.46,247.69
2018,5,25,13,30,91.0,421.0,3.8,17.6,504.0,358.48,277.22
2018,5,25,13,45,86.5,407.5,3.85,17.5,484.5,336.59,260.18
2018,5,25,14,0,82.0,394.0,3.9,17.4,465.0,315.32,243.7
2018,5,25,14,15,68.0,360.0,3.95,17.25,417.5,278.47,215.35
2018,5,25,14,30,54.0,326.0,4.0,17.1,370.0,244.15,188.95
2018,5,25,14,45,84.5,332.0,4.05,17.0,397.5,246.32,189.51
2018,5,25,15,0,115.0,338.0,4.1,16.9,425.0,235.31,179.66
2018,5,25,15,15,116.0,314.0,4.1,16.9,397.5,208.32,159.4
2018,5,25,15,30,117.0,290.0,4.1,16.9,370.0,181.83,141.77
2018,5,25,15,45,185.5,262.5,4.05,16.5,379.0,167.51,138.19
2018,5,25,16,0,254.0,235.0,4.0,16.1,388.0,147.09,121.5
2018,5,25,16,15,336.0,203.5,3.9,15.8,388.0,133.17,110.13
2018,5,25,16,30,418.0,172.0,3.8,15.5,388.0,113.05,93.28
2018,5,25,16,45,528.5,135.5,3.75,15.25,379.5,94.75,77.8
2018,5,25,17,0,639.0,99.0,3.7,15.0,371.0,75.22,61.03
2018,5,25,17,15,614.5,90.0,3.6,14.65,324.0,69.56,56.31
2018,5,25,17,30,590.0,81.0,3.5,14.3,277.0,63.63,51.25
2018,5,25,17,45,540.5,73.0,3.35,13.95,229.0,57.92,46.25
2018,5,25,18,0,491.0,65.0,3.2,13.6,181.0,52.11,41.0
2018,5,25,18,15,411.5,55.5,3.05,13.3,137.0,44.78,34.18
2018,5,25,18,30,332.0,46.0,2.9,13.0,93.0,35.1,25.07
2018,5,25,18,45,223.0,33.5,2.7,12.65,60.0,25.43,15.12
2018,5,25,19,0,114.0,21.0,2.5,12.3,27.0,15.88,0.0
2018,5,25,19,15,57.0,10.5,2.4,12.05,13.5,8.26,0.0
2018,5,25,19,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,26,4,45,3.0,2.0,1.5,10.65,2.0,0.0,0.0
2018,5,26,5,0,6.0,4.0,1.6,10.7,4.0,4.79,0.0
2018,5,26,5,15,3.0,8.5,1.75,10.95,8.5,7.65,0.0
2018,5,26,5,30,0.0,13.0,1.9,11.2,13.0,9.87,2.48
2018,5,26,5,45,0.0,20.5,2.05,11.45,20.5,15.59,7.65
2018,5,26,6,0,0.0,28.0,2.2,11.7,28.0,21.33,12.76
2018,5,26,6,15,0.0,38.5,2.15,12.05,38.5,29.39,19.82
2018,5,26,6,30,0.0,49.0,2.1,12.4,49.0,37.47,26.8
2018,5,26,6,45,1.0,76.5,2.1,12.75,77.0,60.12,46.18
2018,5,26,7,0,2.0,104.0,2.1,13.1,105.0,84.43,66.66
2018,5,26,7,15,6.0,130.0,2.0,13.4,133.0,109.83,87.82
2018,5,26,7,30,10.0,156.0,1.9,13.7,161.0,135.57,108.89
2018,5,26,7,45,5.5,136.5,1.85,14.0,139.5,113.41,89.88
2018,5,26,8,0,1.0,117.0,1.8,14.3,118.0,92.51,72.05
2018,5,26,8,15,0.5,112.0,1.75,14.65,112.5,87.71,67.75
2018,5,26,8,30,0.0,107.0,1.7,15.0,107.0,83.08,63.63
2018,5,26,8,45,0.0,122.0,1.65,15.3,122.0,95.34,73.43
2018,5,26,9,0,0.0,137.0,1.6,15.6,137.0,107.62,83.15
2018,5,26,9,15,0.5,138.0,1.6,16.0,138.5,108.81,83.8
2018,5,26,9,30,1.0,139.0,1.6,16.4,140.0,110.04,84.51
2018,5,26,9,45,3.0,152.5,1.55,16.8,155.0,122.87,94.61
2018,5,26,10,0,5.0,166.0,1.5,17.2,170.0,135.67,104.57
2018,5,26,10,15,9.0,210.0,1.55,17.55,218.0,175.34,135.76
2018,5,26,10,30,13.0,254.0,1.6,17.9,266.0,215.0,166.39
2018,5,26,10,45,15.5,277.5,1.65,18.3,292.0,235.95,182.11
2018,5,26,11,0,18.0,301.0,1.7,18.7,318.0,256.53,197.46
2018,5,26,11,15,17.5,299.0,1.8,19.0,315.5,253.08,194.45
2018,5,26,11,30,17.0,297.0,1.9,19.3,313.0,249.59,191.53
2018,5,26,11,45,16.5,292.0,2.0,19.55,307.5,243.64,186.78
2018,5,26,12,0,16.0,287.0,2.1,19.8,302.0,237.68,182.06
2018,5,26,12,15,59.5,314.0,2.2,19.95,370.5,295.83,227.34
2018,5,26,12,30,103.0,341.0,2.3,20.1,439.0,348.92,267.65
2018,5,26,12,45,421.5,270.5,2.45,20.3,666.0,500.88,384.02
2018,5,26,13,0,740.0,200.0,2.6,20.5,893.0,610.33,463.09
2018,5,26,13,15,817.0,164.0,2.75,20.6,916.5,587.19,443.47
2018,5,26,13,30,894.0,128.0,2.9,20.7,940.0,553.11,415.2
2018,5,26,13,45,887.5,127.5,3.0,20.8,915.5,500.79,371.99
2018,5,26,14,0,881.0,127.0,3.1,20.9,891.0,447.33,326.71
2018,5,26,14,15,873.0,125.5,3.2,20.85,860.5,391.8,278.94
2018,5,26,14,30,865.0,124.0,3.3,20.8,830.0,335.76,230.12
2018,5,26,14,45,853.5,123.0,3.4,20.75,793.5,278.96,181.39
2018,5,26,15,0,842.0,122.0,3.5,20.7,757.0,216.17,130.9
2018,5,26,15,15,828.5,119.5,3.5,20.7,715.0,158.22,91.55
2018,5,26,15,30,815.0,117.0,3.5,20.7,673.0,101.51,68.8
2018,5,26,15,45,794.5,114.5,3.65,20.35,626.0,89.91,71.14
2018,5,26,16,0,774.0,112.0,3.8,20.0,579.0,88.99,70.7
2018,5,26,16,15,751.0,108.5,3.85,19.6,531.0,87.28,69.59
2018,5,26,16,30,728.0,105.0,3.9,19.2,483.0,78.83,62.68
2018,5,26,16,45,697.5,100.0,3.95,18.8,432.0,75.92,60.5
2018,5,26,17,0,667.0,95.0,4.0,18.4,381.0,72.93,58.22
2018,5,26,17,15,625.0,89.5,4.05,17.8,330.0,69.33,55.4
2018,5,26,17,30,583.0,84.0,4.1,17.2,279.0,65.7,52.47
2018,5,26,17,45,525.0,76.5,4.15,16.55,230.0,60.35,47.9
2018,5,26,18,0,467.0,69.0,4.2,15.9,181.0,54.97,43.14
2018,5,26,18,15,382.0,59.5,4.2,15.2,137.0,45.08,34.18
2018,5,26,18,30,297.0,50.0,4.2,14.5,93.0,37.7,27.19
2018,5,26,18,45,191.0,36.0,4.2,13.8,59.5,27.09,16.55
2018,5,26,19,0,85.0,22.0,4.2,13.1,26.0,16.45,0.0
2018,5,26,19,15,42.5,11.0,4.2,12.8,13.0,8.65,0.0
2018,5,26,19,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,4.15,12.15,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.65,11.45,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,27,4,45,24.5,6.0,1.35,9.85,6.5,0.0,0.0
2018,5,27,5,0,49.0,12.0,1.4,10.1,13.0,22.8,0.0
2018,5,27,5,15,155.0,26.0,1.6,10.7,41.5,93.42,43.19
2018,5,27,5,30,261.0,40.0,1.8,11.3,70.0,163.76,124.58
2018,5,27,5,45,352.0,50.0,1.95,11.9,111.0,228.51,183.27
2018,5,27,6,0,443.0,60.0,2.1,12.5,152.0,307.6,252.13
2018,5,27,6,15,512.5,66.5,2.0,13.25,201.0,376.85,310.94
2018,5,27,6,30,582.0,73.0,1.9,14.0,250.0,451.27,371.54
2018,5,27,6,45,629.5,78.0,1.85,14.8,301.5,514.62,420.97
2018,5,27,7,0,677.0,83.0,1.8,15.6,353.0,580.08,469.91
2018,5,27,7,15,678.0,94.0,1.85,16.3,395.5,620.56,498.44
2018,5,27,7,30,679.0,105.0,1.9,17.0,438.0,658.65,524.4
2018,5,27,7,45,733.0,101.0,2.0,17.75,495.0,715.34,562.98
2018,5,27,8,0,787.0,97.0,2.1,18.5,552.0,776.72,603.66
2018,5,27,8,15,804.5,100.0,2.15,19.1,598.5,814.64,626.94
2018,5,27,8,30,822.0,103.0,2.2,19.7,645.0,850.14,648.41
2018,5,27,8,45,842.5,103.0,2.3,20.25,690.0,871.65,660.66
2018,5,27,9,0,863.0,103.0,2.4,20.8,735.0,900.66,678.11
2018,5,27,9,15,873.5,104.5,2.45,21.35,773.0,919.05,687.8
2018,5,27,9,30,884.0,106.0,2.5,21.9,811.0,933.94,695.28
2018,5,27,9,45,893.0,107.0,2.55,22.4,844.0,943.29,699.31
2018,5,27,10,0,902.0,108.0,2.6,22.9,877.0,948.88,700.99
2018,5,27,10,15,907.5,109.0,2.6,23.35,903.0,947.41,697.85
2018,5,27,10,30,913.0,110.0,2.6,23.8,929.0,942.06,692.36
2018,5,27,10,45,917.0,110.5,2.65,24.25,948.0,931.01,683.72
2018,5,27,11,0,921.0,111.0,2.7,24.7,967.0,916.15,672.71
2018,5,27,11,15,923.5,111.5,2.75,25.0,979.5,896.24,658.86
2018,5,27,11,30,926.0,112.0,2.8,25.3,992.0,872.73,642.69
2018,5,27,11,45,927.5,111.5,2.9,25.6,997.0,844.1,623.44
2018,5,27,12,0,929.0,111.0,3.0,25.9,1002.0,812.23,601.94
2018,5,27,12,15,928.5,111.0,3.05,26.1,999.5,776.22,576.68
2018,5,27,12,30,928.0,111.0,3.1,26.3,997.0,737.4,548.19
2018,5,27,12,45,926.0,110.5,3.2,26.5,987.0,694.59,516.48
2018,5,27,13,0,924.0,110.0,3.3,26.7,977.0,649.41,482.25
2018,5,27,13,15,921.0,109.0,3.35,26.8,960.0,601.1,444.84
2018,5,27,13,30,918.0,108.0,3.4,26.9,943.0,550.88,404.93
2018,5,27,13,45,913.5,107.0,3.45,27.0,919.0,498.22,362.03
2018,5,27,14,0,909.0,106.0,3.5,27.1,895.0,444.19,316.86
2018,5,27,14,15,902.5,104.0,3.5,27.05,864.5,387.64,268.9
2018,5,27,14,30,896.0,102.0,3.5,27.0,834.0,330.39,219.81
2018,5,27,14,45,887.5,100.0,3.55,26.95,798.0,272.23,170.73
2018,5,27,15,0,879.0,98.0,3.6,26.9,762.0,214.08,124.62
2018,5,27,15,15,867.5,96.0,3.6,26.9,721.0,155.85,86.08
2018,5,27,15,30,856.0,94.0,3.6,26.9,680.0,98.45,64.22
2018,5,27,15,45,841.0,91.5,3.55,26.55,634.5,85.71,65.88
2018,5,27,16,0,826.0,89.0,3.5,26.2,589.0,75.3,57.54
2018,5,27,16,15,806.5,86.0,3.45,25.75,540.5,73.39,56.24
2018,5,27,16,30,787.0,83.0,3.4,25.3,492.0,71.39,54.87
2018,5,27,16,45,760.5,79.5,3.4,24.9,442.0,68.82,52.99
2018,5,27,17,0,734.0,76.0,3.4,24.5,392.0,66.19,51.04
2018,5,27,17,15,697.5,72.0,3.4,23.7,341.0,62.98,48.63
2018,5,27,17,30,661.0,68.0,3.4,22.9,290.0,55.17,42.18
2018,5,27,17,45,608.5,62.5,3.4,22.1,240.5,50.83,38.59
2018,5,27,18,0,556.0,57.0,3.4,21.3,191.0,46.51,34.87
2018,5,27,18,15,477.5,49.5,3.45,20.3,145.5,40.45,29.46
2018,5,27,18,30,399.0,42.0,3.5,19.3,100.0,34.45,23.88
2018,5,27,18,45,280.0,31.5,3.55,18.25,65.0,25.82,15.32
2018,5,27,19,0,161.0,21.0,3.6,17.2,30.0,16.0,0.0
2018,5,27,19,15,80.5,10.5,3.6,16.6,15.0,8.26,0.0
2018,5,27,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,28,4,45,49.0,6.5,1.6,11.65,7.5,0.0,0.0
2018,5,28,5,0,98.0,13.0,1.7,11.9,15.0,36.84,0.0
2018,5,28,5,15,228.0,24.0,1.9,12.45,45.5,116.04,56.8
2018,5,28,5,30,358.0,35.0,2.1,13.0,76.0,196.98,149.21
2018,5,28,5,45,446.5,42.0,2.25,13.55,118.5,264.64,210.92
2018,5,28,6,0,535.0,49.0,2.4,14.1,161.0,340.73,277.53
2018,5,28,6,15,592.0,54.5,2.3,14.9,209.5,405.8,332.85
2018,5,28,6,30,649.0,60.0,2.2,15.7,258.0,472.48,387.07
2018,5,28,6,45,689.0,64.0,2.1,16.5,309.0,532.78,433.8
2018,5,28,7,0,729.0,68.0,2.0,17.3,360.0,594.35,479.32
2018,5,28,7,15,757.5,72.0,1.95,18.25,411.0,648.49,516.79
2018,5,28,7,30,786.0,76.0,1.9,19.2,462.0,702.15,551.58
2018,5,28,7,45,807.0,79.0,1.85,20.15,511.5,747.85,579.51
2018,5,28,8,0,828.0,82.0,1.8,21.1,561.0,783.39,599.59
2018,5,28,8,15,844.5,84.0,1.85,21.85,607.5,819.93,621.33
2018,5,28,8,30,861.0,86.0,1.9,22.6,654.0,853.96,641.03
2018,5,28,8,45,873.0,88.5,1.9,23.35,697.0,881.79,655.83
2018,5,28,9,0,885.0,91.0,1.9,24.1,740.0,906.42,668.42
2018,5,28,9,15,893.0,93.5,1.95,24.8,777.5,924.02,677.01
2018,5,28,9,30,901.0,96.0,2.0,25.5,815.0,937.99,683.32
2018,5,28,9,45,906.5,98.5,2.1,26.15,847.0,945.89,686.47
2018,5,28,10,0,912.0,101.0,2.2,26.8,879.0,949.92,687.26
2018,5,28,10,15,918.0,102.5,2.3,27.3,906.0,949.51,685.71
2018,5,28,10,30,924.0,104.0,2.4,27.8,933.0,945.15,681.75
2018,5,28,10,45,928.5,104.5,2.55,28.35,953.0,934.57,674.19
2018,5,28,11,0,933.0,105.0,2.7,28.9,973.0,920.12,664.17
2018,5,28,11,15,936.5,105.0,2.7,29.2,986.0,900.55,650.39
2018,5,28,11,30,940.0,105.0,2.7,29.5,999.0,877.3,634.34
2018,5,28,11,45,941.5,105.0,2.75,29.8,1004.5,848.89,615.3
2018,5,28,12,0,943.0,105.0,2.8,30.1,1010.0,817.17,594.06
2018,5,28,12,15,942.0,105.5,2.85,30.25,1007.5,780.88,569.41
2018,5,28,12,30,941.0,106.0,2.9,30.4,1005.0,741.75,541.39
2018,5,28,12,45,938.0,106.5,2.95,30.6,995.0,698.65,509.89
2018,5,28,13,0,935.0,107.0,3.0,30.8,985.0,653.21,475.98
2018,5,28,13,15,932.0,106.5,3.05,30.85,968.0,604.87,439.39
2018,5,28,13,30,929.0,106.0,3.1,30.9,951.0,554.56,400.26
2018,5,28,13,45,924.0,104.5,3.15,30.95,926.5,500.86,357.5
2018,5,28,14,0,919.0,103.0,3.2,31.0,902.0,445.83,312.49
2018,5,28,14,15,912.0,102.0,3.2,30.95,871.5,389.33,265.37
2018,5,28,14,30,905.0,101.0,3.2,30.9,841.0,332.15,217.15
2018,5,28,14,45,896.0,99.0,3.25,30.85,804.5,273.43,168.47
2018,5,28,15,0,887.0,97.0,3.3,30.8,768.0,214.78,122.76
2018,5,28,15,15,875.0,95.0,3.3,30.8,726.5,156.1,84.56
2018,5,28,15,30,863.0,93.0,3.3,30.8,685.0,98.3,62.86
2018,5,28,15,45,848.0,90.5,3.3,30.35,639.5,85.31,64.49
2018,5,28,16,0,833.0,88.0,3.3,29.9,594.0,83.3,63.18
2018,5,28,16,15,813.5,85.0,3.3,29.45,545.0,72.87,54.93
2018,5,28,16,30,794.0,82.0,3.3,29.0,496.0,70.84,53.55
2018,5,28,16,45,768.0,78.5,3.25,28.55,445.5,68.24,51.69
2018,5,28,17,0,742.0,75.0,3.2,28.1,395.0,65.59,49.75
2018,5,28,17,15,706.5,70.5,3.15,27.2,344.0,61.97,47.05
2018,5,28,17,30,671.0,66.0,3.1,26.3,293.0,53.87,40.46
2018,5,28,17,45,620.5,61.0,3.0,25.4,243.5,49.85,37.21
2018,5,28,18,0,570.0,56.0,2.9,24.5,194.0,45.87,33.84
2018,5,28,18,15,494.5,48.5,2.95,23.4,148.5,39.78,28.5
2018,5,28,18,30,419.0,41.0,3.0,22.3,103.0,33.73,22.98
2018,5,28,18,45,299.0,31.0,3.05,21.2,67.0,25.45,14.92
2018,5,28,19,0,179.0,21.0,3.1,20.1,31.0,17.26,0.0
2018,5,28,19,15,89.5,10.5,3.25,19.4,15.5,8.26,0.0
2018,5,28,19,30,0.0,0.0,3.4,18.7,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,3.6,16.95,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,3.55,16.2,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,3.45,15.6,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,5,29,4,45,48.0,6.0,2.8,12.75,7.5,0.0,0.0
2018,5,29,5,0,96.0,12.0,3.0,12.9,15.0,35.39,0.0
2018,5,29,5,15,225.0,24.0,3.05,13.4,46.0,115.08,58.48
2018,5,29,5,30,354.0,36.0,3.1,13.9,77.0,195.79,148.28
2018,5,29,5,45,442.0,43.0,3.2,14.35,119.5,263.02,209.6
2018,5,29,6,0,530.0,50.0,3.3,14.8,162.0,338.57,275.97
2018,5,29,6,15,587.5,55.5,3.25,15.55,210.5,403.62,331.74
2018,5,29,6,30,645.0,61.0,3.2,16.3,259.0,472.75,388.55
2018,5,29,6,45,684.5,65.5,3.15,17.1,309.5,530.55,434.12
2018,5,29,7,0,724.0,70.0,3.1,17.9,360.0,592.13,480.65
2018,5,29,7,15,752.5,73.5,3.05,18.7,411.0,645.47,518.79
2018,5,29,7,30,781.0,77.0,3.0,19.5,462.0,698.33,554.22
2018,5,29,7,45,802.5,80.5,2.95,20.3,511.5,744.81,583.96
2018,5,29,8,0,824.0,84.0,2.9,21.1,561.0,789.62,611.75
2018,5,29,8,15,840.0,86.5,2.9,21.8,607.5,817.66,627.68
2018,5,29,8,30,856.0,89.0,2.9,22.5,654.0,851.67,647.65
2018,5,29,8,45,868.0,91.0,2.85,23.2,696.5,878.81,662.24
2018,5,29,9,0,880.0,93.0,2.8,23.9,739.0,902.79,674.55
2018,5,29,9,15,891.0,93.5,2.85,24.5,777.0,920.93,683.9
2018,5,29,9,30,902.0,94.0,2.9,25.1,815.0,935.57,690.98
2018,5,29,9,45,911.0,94.0,2.9,25.65,847.5,944.2,693.93
2018,5,29,10,0,920.0,94.0,2.9,26.2,880.0,949.06,694.54
2018,5,29,10,15,925.0,96.0,2.95,26.65,906.5,948.36,692.31
2018,5,29,10,30,930.0,98.0,3.0,27.1,933.0,943.7,687.66
2018,5,29,10,45,933.5,98.5,3.05,27.55,952.5,932.32,678.76
2018,5,29,11,0,937.0,99.0,3.1,28.0,972.0,917.09,667.49
2018,5,29,11,15,939.0,100.0,3.15,28.25,984.5,897.23,653.82
2018,5,29,11,30,941.0,101.0,3.2,28.5,997.0,873.72,637.8
2018,5,29,11,45,942.0,101.0,3.3,28.75,1002.0,845.02,618.63
2018,5,29,12,0,943.0,101.0,3.4,29.0,1007.0,813.05,597.21
2018,5,29,12,15,941.0,102.5,3.5,29.05,1004.5,776.97,572.75
2018,5,29,12,30,939.0,104.0,3.6,29.1,1002.0,738.1,544.77
2018,5,29,12,45,935.0,105.5,3.7,29.15,992.0,695.31,513.36
2018,5,29,13,0,931.0,107.0,3.8,29.2,982.0,650.23,479.51
2018,5,29,13,15,928.5,106.0,3.95,29.05,965.5,602.07,442.98
2018,5,29,13,30,926.0,105.0,4.1,28.9,949.0,551.92,403.76
2018,5,29,13,45,921.5,104.5,4.25,28.7,925.5,499.4,361.55
2018,5,29,14,0,917.0,104.0,4.4,28.5,902.0,445.46,316.9
2018,5,29,14,15,911.0,103.0,4.55,28.15,872.5,389.48,269.78
2018,5,29,14,30,905.0,102.0,4.7,27.8,843.0,332.71,221.3
2018,5,29,14,45,897.0,100.0,4.8,27.45,807.0,274.28,172.07
2018,5,29,15,0,889.0,98.0,4.9,27.1,771.0,215.78,125.7
2018,5,29,15,15,877.0,96.5,4.9,27.1,730.0,157.34,86.91
2018,5,29,15,30,865.0,95.0,4.9,27.1,689.0,99.74,64.91
2018,5,29,15,45,852.5,92.0,5.1,25.95,644.5,86.32,66.58
2018,5,29,16,0,840.0,89.0,5.3,24.8,600.0,84.1,65.25
2018,5,29,16,15,823.5,86.0,5.3,23.9,552.5,73.76,57.0
2018,5,29,16,30,807.0,83.0,5.3,23.0,505.0,71.8,55.76
2018,5,29,16,45,782.5,79.0,5.35,22.1,454.5,68.88,53.67
2018,5,29,17,0,758.0,75.0,5.4,21.2,404.0,65.87,51.47
2018,5,29,17,15,722.5,71.5,5.4,20.15,353.0,62.98,49.35
2018,5,29,17,30,687.0,68.0,5.4,19.1,302.0,55.52,43.16
2018,5,29,17,45,636.0,63.0,5.4,18.05,251.5,51.51,39.85
2018,5,29,18,0,585.0,58.0,5.4,17.0,201.0,47.54,36.43
2018,5,29,18,15,507.0,51.0,5.35,16.15,154.5,41.83,31.24
2018,5,29,18,30,429.0,44.0,5.3,15.3,108.0,36.22,25.91
2018,5,29,18,45,304.5,34.0,5.25,14.5,71.0,27.97,17.63
2018,5,29,19,0,180.0,24.0,5.2,13.7,34.0,18.25,0.0
2018,5,29,19,15,90.0,12.0,5.15,13.3,17.0,9.44,0.0
2018,5,29,19,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,5.0,11.95,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,4.85,11.65,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.75,11.4,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,4.5,11.05,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,4.45,10.9,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,4.35,10.55,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,4.3,10.35,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,4.35,9.95,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,4.45,9.8,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,4.55,9.65,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.65,9.6,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.7,9.6,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.7,9.6,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.7,9.6,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.7,9.6,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.7,9.6,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.8,9.75,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.9,9.9,0.0,0.0,0.0
2018,5,30,4,45,12.5,5.0,5.0,10.0,5.5,0.0,0.0
2018,5,30,5,0,25.0,10.0,5.1,10.1,11.0,14.6,0.0
2018,5,30,5,15,75.0,25.0,5.2,10.35,33.0,58.63,29.22
2018,5,30,5,30,125.0,40.0,5.3,10.6,55.0,100.62,76.05
2018,5,30,5,45,149.0,56.0,5.4,10.85,82.0,134.45,107.87
2018,5,30,6,0,173.0,72.0,5.5,11.1,109.0,170.49,140.84
2018,5,30,6,15,201.0,91.0,5.55,11.35,144.5,214.33,179.84
2018,5,30,6,30,229.0,110.0,5.6,11.6,180.0,260.25,219.82
2018,5,30,6,45,147.5,130.0,5.65,11.85,178.5,226.21,190.24
2018,5,30,7,0,66.0,150.0,5.7,12.1,177.0,182.94,151.92
2018,5,30,7,15,86.5,176.0,5.75,12.35,216.0,224.89,187.11
2018,5,30,7,30,107.0,202.0,5.8,12.6,255.0,283.89,235.64
2018,5,30,7,45,116.5,223.5,5.8,12.85,286.5,315.25,260.55
2018,5,30,8,0,126.0,245.0,5.8,13.1,318.0,346.59,285.13
2018,5,30,8,15,127.5,266.5,5.85,13.25,345.5,370.99,303.75
2018,5,30,8,30,129.0,288.0,5.9,13.4,373.0,394.69,321.65
2018,5,30,8,45,158.0,313.5,5.9,13.55,424.5,446.05,362.03
2018,5,30,9,0,187.0,339.0,5.9,13.7,476.0,497.27,401.67
2018,5,30,9,15,311.0,326.0,5.9,13.95,568.5,615.92,495.36
2018,5,30,9,30,435.0,313.0,5.9,14.2,661.0,734.69,586.29
2018,5,30,9,45,470.0,316.0,5.9,14.45,706.0,767.78,609.64
2018,5,30,10,0,505.0,319.0,5.9,14.7,751.0,798.39,631.29
2018,5,30,10,15,432.5,352.5,5.95,15.15,730.5,755.55,595.64
2018,5,30,10,30,360.0,386.0,6.0,15.6,710.0,695.6,547.84
2018,5,30,10,45,245.5,405.5,6.0,16.05,628.5,601.35,472.92
2018,5,30,11,0,131.0,425.0,6.0,16.5,547.0,493.6,387.23
2018,5,30,11,15,305.5,402.5,6.05,16.8,692.0,627.44,492.34
2018,5,30,11,30,480.0,380.0,6.1,17.1,837.0,748.64,584.13
2018,5,30,11,45,662.0,277.5,6.1,17.45,911.5,787.15,614.75
2018,5,30,12,0,844.0,175.0,6.1,17.8,986.0,807.17,631.35
2018,5,30,12,15,764.0,226.0,6.2,17.85,959.0,761.02,594.34
2018,5,30,12,30,684.0,277.0,6.3,17.9,932.0,708.27,552.65
2018,5,30,12,45,733.0,244.5,6.4,17.95,940.0,679.76,530.74
2018,5,30,13,0,782.0,212.0,6.5,18.0,948.0,641.76,500.79
2018,5,30,13,15,832.0,177.5,6.55,17.8,947.5,603.17,469.47
2018,5,30,13,30,882.0,143.0,6.6,17.6,947.0,555.19,429.56
2018,5,30,13,45,884.0,137.5,6.6,17.45,925.5,504.25,385.59
2018,5,30,14,0,886.0,132.0,6.6,17.3,904.0,451.37,338.87
2018,5,30,14,15,879.0,130.0,6.65,17.05,873.5,395.83,289.32
2018,5,30,14,30,872.0,128.0,6.7,16.8,843.0,339.66,238.76
2018,5,30,14,45,863.5,125.5,6.7,16.55,807.5,282.46,188.12
2018,5,30,15,0,855.0,123.0,6.7,16.3,772.0,218.93,135.51
2018,5,30,15,15,841.5,120.5,6.7,16.3,730.0,160.44,94.68
2018,5,30,15,30,828.0,118.0,6.7,16.3,688.0,103.17,70.88
2018,5,30,15,45,811.0,115.5,6.7,15.65,642.5,90.82,73.31
2018,5,30,16,0,794.0,113.0,6.7,15.0,597.0,89.99,73.01
2018,5,30,16,15,770.0,110.0,6.7,14.65,548.0,88.59,72.13
2018,5,30,16,30,746.0,107.0,6.7,14.3,499.0,80.36,65.26
2018,5,30,16,45,714.0,103.5,6.65,13.9,448.0,78.43,63.9
2018,5,30,17,0,682.0,100.0,6.6,13.5,397.0,76.5,62.51
2018,5,30,17,15,635.0,96.0,6.5,13.05,345.0,73.97,60.57
2018,5,30,17,30,588.0,92.0,6.4,12.6,293.0,71.52,58.63
2018,5,30,17,45,522.5,85.5,6.25,12.15,242.5,67.02,54.75
2018,5,30,18,0,457.0,79.0,6.1,11.7,192.0,59.2,47.7
2018,5,30,18,15,340.0,67.5,5.95,11.35,141.0,50.25,39.41
2018,5,30,18,30,223.0,56.0,5.8,11.0,90.0,41.44,31.02
2018,5,30,18,45,129.5,38.5,5.6,10.6,56.5,28.59,18.58
2018,5,30,19,0,36.0,21.0,5.4,10.2,23.0,15.9,0.0
2018,5,30,19,15,18.0,10.5,5.35,10.15,11.5,8.26,0.0
2018,5,30,19,30,0.0,0.0,5.3,10.1,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,5.2,9.95,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.95,10.05,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.9,10.1,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.9,10.15,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.9,10.2,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.85,10.2,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.8,10.2,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.8,10.25,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.8,10.3,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.8,10.35,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.75,10.4,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.7,10.4,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.7,10.35,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.7,10.25,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.7,10.2,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.65,10.2,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.5,10.15,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.3,10.05,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,5,31,4,45,5.0,5.5,4.3,10.05,5.5,0.0,0.0
2018,5,31,5,0,10.0,11.0,4.3,10.1,11.0,11.34,0.0
2018,5,31,5,15,59.0,26.0,4.35,10.25,32.5,54.73,27.94
2018,5,31,5,30,108.0,41.0,4.4,10.4,54.0,95.09,71.82
2018,5,31,5,45,157.5,57.5,4.4,10.6,86.0,139.66,112.25
2018,5,31,6,0,207.0,74.0,4.4,10.8,118.0,189.14,156.6
2018,5,31,6,15,222.5,93.0,4.45,11.1,151.5,227.84,191.14
2018,5,31,6,30,238.0,112.0,4.5,11.4,185.0,267.34,225.41
2018,5,31,6,45,242.0,131.5,4.5,11.75,217.5,300.8,253.47
2018,5,31,7,0,246.0,151.0,4.5,12.1,250.0,333.75,280.29
2018,5,31,7,15,259.5,173.0,4.5,12.5,290.0,375.66,313.76
2018,5,31,7,30,273.0,195.0,4.5,12.9,330.0,417.49,346.37
2018,5,31,7,45,282.5,216.0,4.45,13.25,368.5,454.81,374.64
2018,5,31,8,0,292.0,237.0,4.4,13.6,407.0,491.42,401.79
2018,5,31,8,15,278.5,263.0,4.45,14.05,435.5,513.02,416.27
2018,5,31,8,30,265.0,289.0,4.5,14.5,464.0,532.38,428.87
2018,5,31,8,45,383.0,271.0,4.5,14.95,542.5,620.48,497.37
2018,5,31,9,0,501.0,253.0,4.5,15.4,621.0,732.54,580.97
2018,5,31,9,15,657.0,200.0,4.55,15.7,709.0,833.71,656.37
2018,5,31,9,30,813.0,147.0,4.6,16.0,797.0,918.08,715.13
2018,5,31,9,45,852.5,134.0,4.65,16.35,840.5,927.44,719.41
2018,5,31,10,0,892.0,121.0,4.7,16.7,884.0,947.55,731.89
2018,5,31,10,15,848.5,148.5,4.75,16.9,892.0,940.28,725.53
2018,5,31,10,30,805.0,176.0,4.8,17.1,900.0,915.38,707.05
2018,5,31,10,45,843.5,160.0,4.85,17.3,933.0,920.26,709.81
2018,5,31,11,0,882.0,144.0,4.9,17.5,966.0,906.54,699.36
2018,5,31,11,15,901.5,135.0,5.0,17.55,985.0,893.58,690.37
2018,5,31,11,30,921.0,126.0,5.1,17.6,1004.0,876.56,678.53
2018,5,31,11,45,922.0,126.0,5.15,17.7,1009.0,848.01,658.02
2018,5,31,12,0,923.0,126.0,5.2,17.8,1014.0,816.27,635.24
2018,5,31,12,15,918.0,129.0,5.2,17.8,1010.5,779.42,607.24
2018,5,31,12,30,913.0,132.0,5.2,17.8,1007.0,740.05,576.64
2018,5,31,12,45,905.5,136.0,5.25,17.8,996.0,697.44,543.19
2018,5,31,13,0,898.0,140.0,5.3,17.8,985.0,652.87,507.5
2018,5,31,13,15,895.0,139.0,5.3,17.75,968.5,605.69,468.95
2018,5,31,13,30,892.0,138.0,5.3,17.7,952.0,556.66,427.94
2018,5,31,13,45,887.0,136.0,5.25,17.7,928.0,504.4,383.17
2018,5,31,14,0,882.0,134.0,5.2,17.7,904.0,450.87,336.29
2018,5,31,14,15,874.0,133.0,5.2,17.55,873.5,395.88,287.6
2018,5,31,14,30,866.0,132.0,5.2,17.4,843.0,340.35,238.0
2018,5,31,14,45,856.5,129.0,5.2,17.3,806.5,278.03,183.76
2018,5,31,15,0,847.0,126.0,5.2,17.2,770.0,219.64,135.63
2018,5,31,15,15,833.5,124.0,5.2,17.2,728.5,161.98,95.69
2018,5,31,15,30,820.0,122.0,5.2,17.2,687.0,105.54,72.41
2018,5,31,15,45,803.5,118.5,5.1,16.75,641.5,92.47,74.37
2018,5,31,16,0,787.0,115.0,5.0,16.3,596.0,91.08,73.54
2018,5,31,16,15,766.0,111.0,4.95,16.0,547.5,89.14,72.18
2018,5,31,16,30,745.0,107.0,4.9,15.7,499.0,80.3,64.82
2018,5,31,16,45,716.0,102.0,4.85,15.35,448.0,77.44,62.65
2018,5,31,17,0,687.0,97.0,4.8,15.0,397.0,74.49,60.36
2018,5,31,17,15,647.5,91.0,4.75,14.6,345.5,70.58,57.2
2018,5,31,17,30,608.0,85.0,4.7,14.2,294.0,66.61,53.9
2018,5,31,17,45,553.0,78.0,4.6,13.75,244.5,61.63,49.6
2018,5,31,18,0,498.0,71.0,4.5,13.3,195.0,56.65,45.14
2018,5,31,18,15,416.5,62.0,4.3,12.8,149.5,49.82,38.83
2018,5,31,18,30,335.0,53.0,4.1,12.3,104.0,40.08,29.71
2018,5,31,18,45,227.0,40.0,3.9,11.85,69.0,30.13,19.89
2018,5,31,19,0,119.0,27.0,3.7,11.4,34.0,20.28,2.43
2018,5,31,19,15,60.5,14.0,3.55,11.15,17.5,11.02,0.0
2018,5,31,19,30,2.0,1.0,3.4,10.9,1.0,0.0,0.0
2018,5,31,19,45,1.0,0.5,3.3,10.65,0.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,6,1,4,45,33.5,6.5,1.35,8.8,7.5,0.0,0.0
2018,6,1,5,0,67.0,13.0,1.4,9.1,15.0,28.11,0.0
2018,6,1,5,15,180.5,27.5,1.5,9.65,46.0,103.11,57.72
2018,6,1,5,30,294.0,42.0,1.6,10.2,77.0,175.89,135.07
2018,6,1,5,45,386.5,50.5,1.75,10.75,119.5,244.13,196.45
2018,6,1,6,0,479.0,59.0,1.9,11.3,162.0,320.77,263.47
2018,6,1,6,15,540.5,66.0,1.85,11.85,210.5,387.36,320.41
2018,6,1,6,30,602.0,73.0,1.8,12.4,259.0,458.39,378.71
2018,6,1,6,45,646.5,77.5,1.7,12.95,310.0,519.78,426.88
2018,6,1,7,0,691.0,82.0,1.6,13.5,361.0,582.97,474.33
2018,6,1,7,15,723.5,86.0,1.55,14.35,412.5,635.3,511.43
2018,6,1,7,30,756.0,90.0,1.5,15.2,464.0,690.73,548.48
2018,6,1,7,45,780.5,93.0,1.45,16.0,514.0,738.2,578.18
2018,6,1,8,0,805.0,96.0,1.4,16.8,564.0,784.21,606.0
2018,6,1,8,15,823.5,98.0,1.5,17.65,611.0,822.23,629.18
2018,6,1,8,30,842.0,100.0,1.6,18.5,658.0,857.83,650.44
2018,6,1,8,45,857.0,101.5,1.75,19.35,701.5,876.75,660.79
2018,6,1,9,0,872.0,103.0,1.9,20.2,745.0,902.6,675.92
2018,6,1,9,15,885.0,103.5,1.95,20.75,784.0,922.38,686.53
2018,6,1,9,30,898.0,104.0,2.0,21.3,823.0,938.71,694.94
2018,6,1,9,45,909.0,104.0,2.1,21.8,857.0,949.08,700.18
2018,6,1,10,0,920.0,104.0,2.2,22.3,891.0,955.68,703.09
2018,6,1,10,15,926.0,104.5,2.25,22.7,917.5,954.32,700.68
2018,6,1,10,30,932.0,105.0,2.3,23.1,944.0,949.05,695.9
2018,6,1,10,45,936.0,106.0,2.35,23.5,964.0,938.53,687.83
2018,6,1,11,0,940.0,107.0,2.4,23.9,984.0,924.11,677.36
2018,6,1,11,15,943.0,107.0,2.4,24.25,996.5,904.12,663.03
2018,6,1,11,30,946.0,107.0,2.4,24.6,1009.0,880.46,646.4
2018,6,1,11,45,947.0,107.5,2.45,24.9,1014.5,852.07,627.21
2018,6,1,12,0,948.0,108.0,2.5,25.2,1020.0,820.38,605.79
2018,6,1,12,15,947.0,108.0,2.55,25.45,1017.5,783.71,580.23
2018,6,1,12,30,946.0,108.0,2.6,25.7,1015.0,744.23,551.44
2018,6,1,12,45,943.0,108.0,2.65,25.9,1004.5,700.8,519.34
2018,6,1,13,0,940.0,108.0,2.7,26.1,994.0,655.04,484.79
2018,6,1,13,15,936.5,107.5,2.75,26.2,977.0,606.47,447.46
2018,6,1,13,30,933.0,107.0,2.8,26.3,960.0,555.97,407.59
2018,6,1,13,45,928.5,106.0,2.85,26.45,936.0,502.93,364.55
2018,6,1,14,0,924.0,105.0,2.9,26.6,912.0,448.48,319.2
2018,6,1,14,15,917.5,103.5,3.0,26.6,881.5,391.81,271.35
2018,6,1,14,30,911.0,102.0,3.1,26.6,851.0,334.4,222.26
2018,6,1,14,45,902.5,99.5,3.2,26.6,814.5,275.4,172.55
2018,6,1,15,0,894.0,97.0,3.3,26.6,778.0,216.4,125.78
2018,6,1,15,15,882.0,96.0,3.3,26.6,737.0,158.16,87.19
2018,6,1,15,30,870.0,95.0,3.3,26.6,696.0,100.75,65.15
2018,6,1,15,45,855.5,92.5,3.45,26.2,650.5,86.7,66.76
2018,6,1,16,0,841.0,90.0,3.6,25.8,605.0,84.74,65.46
2018,6,1,16,15,822.0,87.0,3.6,25.4,556.5,74.33,57.08
2018,6,1,16,30,803.0,84.0,3.6,25.0,508.0,72.35,55.72
2018,6,1,16,45,778.0,80.5,3.65,24.55,457.5,69.81,53.88
2018,6,1,17,0,753.0,77.0,3.7,24.1,407.0,67.2,51.96
2018,6,1,17,15,717.5,73.0,3.65,23.3,355.5,64.0,49.55
2018,6,1,17,30,682.0,69.0,3.6,22.5,304.0,56.13,43.06
2018,6,1,17,45,632.5,63.5,3.55,21.65,254.0,51.8,39.51
2018,6,1,18,0,583.0,58.0,3.5,20.8,204.0,47.47,35.81
2018,6,1,18,15,509.5,51.0,3.5,19.8,158.0,41.79,30.77
2018,6,1,18,30,436.0,44.0,3.5,18.8,112.0,36.19,25.57
2018,6,1,18,45,322.0,34.5,3.45,17.75,75.0,28.37,17.98
2018,6,1,19,0,208.0,25.0,3.4,16.7,38.0,20.67,3.6
2018,6,1,19,15,109.0,13.5,3.5,16.05,20.0,10.62,0.0
2018,6,1,19,30,10.0,2.0,3.6,15.4,2.0,0.0,0.0
2018,6,1,19,45,5.0,1.0,3.65,14.7,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,6,2,4,45,53.5,7.0,1.8,11.25,8.5,0.0,0.0
2018,6,2,5,0,107.0,14.0,1.9,11.6,17.0,39.45,0.0
2018,6,2,5,15,240.0,25.0,2.1,12.25,49.0,120.56,68.4
2018,6,2,5,30,373.0,36.0,2.3,12.9,81.0,200.88,152.89
2018,6,2,5,45,460.0,43.0,2.45,13.5,124.5,268.12,213.81
2018,6,2,6,0,547.0,50.0,2.6,14.1,168.0,343.61,279.84
2018,6,2,6,15,603.5,55.5,2.45,14.9,217.0,408.63,335.04
2018,6,2,6,30,660.0,61.0,2.3,15.7,266.0,475.24,389.11
2018,6,2,6,45,699.5,65.0,2.2,16.5,317.0,535.42,435.77
2018,6,2,7,0,739.0,69.0,2.1,17.3,368.0,596.8,481.22
2018,6,2,7,15,767.5,72.5,2.0,18.35,419.0,650.54,518.25
2018,6,2,7,30,796.0,76.0,1.9,19.4,470.0,703.78,552.17
2018,6,2,7,45,817.0,79.0,1.8,20.45,520.0,749.67,579.57
2018,6,2,8,0,838.0,82.0,1.7,21.5,570.0,785.56,599.1
2018,6,2,8,15,854.0,84.5,1.7,22.3,617.0,822.44,620.36
2018,6,2,8,30,870.0,87.0,1.7,23.1,664.0,856.78,639.49
2018,6,2,8,45,882.5,89.0,1.7,23.95,707.0,884.66,653.91
2018,6,2,9,0,895.0,91.0,1.7,24.8,750.0,909.37,666.14
2018,6,2,9,15,900.5,95.0,1.8,25.5,787.5,926.47,674.93
2018,6,2,9,30,906.0,99.0,1.9,26.2,825.0,939.82,681.39
2018,6,2,9,45,908.5,103.5,1.95,26.85,856.5,947.07,683.6
2018,6,2,10,0,911.0,108.0,2.0,27.5,888.0,950.35,683.42
2018,6,2,10,15,917.0,109.5,2.05,28.1,915.0,949.96,681.19
2018,6,2,10,30,923.0,111.0,2.1,28.7,942.0,945.65,676.61
2018,6,2,10,45,927.5,111.5,2.15,29.3,962.0,935.14,668.24
2018,6,2,11,0,932.0,112.0,2.2,29.9,982.0,920.78,657.56
2018,6,2,11,15,935.0,112.5,2.15,30.25,995.0,901.33,643.5
2018,6,2,11,30,938.0,113.0,2.1,30.6,1008.0,878.22,627.23
2018,6,2,11,45,939.5,113.0,2.05,31.0,1013.5,849.97,607.65
2018,6,2,12,0,941.0,113.0,2.0,31.4,1019.0,818.44,586.05
2018,6,2,12,15,942.0,111.5,2.0,31.6,1017.0,782.27,561.4
2018,6,2,12,30,943.0,110.0,2.0,31.8,1015.0,743.21,533.78
2018,6,2,12,45,943.0,109.0,1.95,32.05,1006.0,701.13,503.11
2018,6,2,13,0,943.0,108.0,1.9,32.3,997.0,656.5,470.03
2018,6,2,13,15,940.0,107.0,1.9,32.4,980.0,607.78,433.88
2018,6,2,13,30,937.0,106.0,1.9,32.5,963.0,557.08,395.26
2018,6,2,13,45,932.5,105.5,1.95,32.6,939.5,504.27,354.11
2018,6,2,14,0,928.0,105.0,2.0,32.7,916.0,450.02,310.6
2018,6,2,14,15,922.0,103.0,2.05,32.6,885.5,393.04,264.21
2018,6,2,14,30,916.0,101.0,2.1,32.5,855.0,335.26,216.48
2018,6,2,14,45,907.0,99.0,2.2,32.45,818.5,276.25,168.35
2018,6,2,15,0,898.0,97.0,2.3,32.4,782.0,217.28,122.97
2018,6,2,15,15,886.5,95.0,2.3,32.4,740.5,158.3,84.83
2018,6,2,15,30,875.0,93.0,2.3,32.4,699.0,100.13,62.74
2018,6,2,15,45,860.5,91.0,2.45,31.95,653.5,85.96,64.5
2018,6,2,16,0,846.0,89.0,2.6,31.5,608.0,84.28,63.48
2018,6,2,16,15,827.0,86.0,2.65,31.0,559.5,73.78,55.26
2018,6,2,16,30,808.0,83.0,2.7,30.5,511.0,71.76,53.92
2018,6,2,16,45,782.5,79.5,2.7,30.05,460.0,69.18,52.09
2018,6,2,17,0,757.0,76.0,2.7,29.6,409.0,66.54,50.18
2018,6,2,17,15,722.0,72.0,2.55,28.55,357.5,63.3,47.86
2018,6,2,17,30,687.0,68.0,2.4,27.5,306.0,60.05,45.45
2018,6,2,17,45,637.5,63.0,2.2,26.4,256.0,51.48,38.43
2018,6,2,18,0,588.0,58.0,2.0,25.3,206.0,47.51,35.16
2018,6,2,18,15,514.5,51.0,2.05,24.1,159.5,41.82,30.23
2018,6,2,18,30,441.0,44.0,2.1,22.9,113.0,36.2,25.14
2018,6,2,18,45,327.0,34.5,2.1,21.7,76.0,28.37,17.72
2018,6,2,19,0,213.0,25.0,2.1,20.5,39.0,20.64,4.46
2018,6,2,19,15,112.0,13.5,2.3,19.9,20.5,10.62,0.0
