Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,19,30,0.0,0.0,4.5,18.7,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,4.5,18.3,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,4.5,17.9,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,4.5,17.65,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,4.5,17.4,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,4.45,17.2,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,4.4,16.85,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,4.35,16.55,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,4.3,16.4,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,4.25,16.25,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,4.15,15.95,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,8,11,5,15,33.5,5.5,4.15,14.3,6.5,0.0,0.0
2018,8,11,5,30,67.0,11.0,4.2,14.7,13.0,34.09,0.0
2018,8,11,5,45,166.5,26.5,4.3,15.1,43.5,123.78,67.51
2018,8,11,6,0,266.0,42.0,4.4,15.5,74.0,204.91,160.63
2018,8,11,6,15,345.0,54.5,4.35,16.2,117.0,275.41,224.31
2018,8,11,6,30,424.0,67.0,4.3,16.9,160.0,354.03,292.25
2018,8,11,6,45,480.0,77.5,4.3,17.6,209.0,428.2,354.17
2018,8,11,7,0,536.0,88.0,4.3,18.3,258.0,502.13,413.54
2018,8,11,7,15,576.5,96.5,4.3,19.2,308.5,565.61,462.04
2018,8,11,7,30,617.0,105.0,4.3,20.1,359.0,630.19,509.51
2018,8,11,7,45,646.5,111.5,4.35,21.0,409.0,684.29,546.82
2018,8,11,8,0,676.0,118.0,4.4,21.9,459.0,737.75,582.58
2018,8,11,8,15,698.0,124.5,4.4,22.55,507.5,783.62,612.25
2018,8,11,8,30,720.0,131.0,4.4,23.2,556.0,827.67,640.12
2018,8,11,8,45,736.5,136.5,4.4,23.85,600.5,863.37,661.59
2018,8,11,9,0,753.0,142.0,4.4,24.5,645.0,896.37,680.94
2018,8,11,9,15,763.5,147.5,4.4,25.1,684.5,920.7,694.26
2018,8,11,9,30,774.0,153.0,4.4,25.7,724.0,933.59,699.76
2018,8,11,9,45,780.0,159.0,4.45,26.25,758.0,947.01,706.16
2018,8,11,10,0,786.0,165.0,4.5,26.8,792.0,956.7,710.12
2018,8,11,10,15,792.5,169.0,4.55,27.1,821.0,961.16,711.4
2018,8,11,10,30,799.0,173.0,4.6,27.4,850.0,961.77,710.3
2018,8,11,10,45,803.0,176.0,4.7,27.75,871.5,955.22,704.9
2018,8,11,11,0,807.0,179.0,4.8,28.1,893.0,944.85,697.1
2018,8,11,11,15,810.5,180.5,4.85,28.2,907.5,928.9,686.0
2018,8,11,11,30,814.0,182.0,4.9,28.3,922.0,909.29,672.54
2018,8,11,11,45,814.5,183.0,5.0,28.4,928.5,883.12,654.99
2018,8,11,12,0,815.0,184.0,5.1,28.5,935.0,853.68,635.04
2018,8,11,12,15,818.0,181.5,5.2,28.45,935.0,820.22,611.78
2018,8,11,12,30,821.0,179.0,5.3,28.4,935.0,783.75,585.97
2018,8,11,12,45,823.0,175.5,5.4,28.35,927.5,742.93,556.54
2018,8,11,13,0,825.0,172.0,5.5,28.3,920.0,699.53,524.56
2018,8,11,13,15,820.0,171.5,5.55,28.1,904.0,651.75,488.65
2018,8,11,13,30,815.0,171.0,5.6,27.9,888.0,602.33,450.56
2018,8,11,13,45,807.0,169.5,5.65,27.7,864.0,549.21,408.68
2018,8,11,14,0,799.0,168.0,5.7,27.5,840.0,495.25,364.94
2018,8,11,14,15,789.0,166.0,5.7,27.15,809.5,439.53,318.85
2018,8,11,14,30,779.0,164.0,5.7,26.8,779.0,383.69,271.64
2018,8,11,14,45,766.5,161.0,5.7,26.5,743.0,322.05,219.61
2018,8,11,15,0,754.0,158.0,5.7,26.2,707.0,264.53,171.5
2018,8,11,15,15,738.0,154.5,5.7,26.2,666.0,207.11,126.79
2018,8,11,15,30,722.0,151.0,5.7,26.2,625.0,151.32,91.47
2018,8,11,15,45,703.0,145.0,5.55,25.4,579.5,99.68,77.99
2018,8,11,16,0,684.0,139.0,5.4,24.6,534.0,97.43,76.64
2018,8,11,16,15,659.0,132.5,5.35,23.95,485.5,94.56,74.69
2018,8,11,16,30,634.0,126.0,5.3,23.3,437.0,91.54,72.59
2018,8,11,16,45,601.5,119.0,5.2,22.7,387.5,87.88,69.9
2018,8,11,17,0,569.0,112.0,5.1,22.1,338.0,84.1,67.06
2018,8,11,17,15,525.5,102.5,5.05,21.35,288.0,75.37,59.91
2018,8,11,17,30,482.0,93.0,5.0,20.6,238.0,68.76,54.42
2018,8,11,17,45,424.0,81.0,4.9,19.9,190.5,60.19,47.02
2018,8,11,18,0,366.0,69.0,4.8,19.2,143.0,51.5,39.27
2018,8,11,18,15,286.5,53.5,4.75,18.6,101.5,40.11,28.92
2018,8,11,18,30,207.0,38.0,4.7,18.0,60.0,28.61,17.93
2018,8,11,18,45,121.5,23.0,4.65,17.4,34.0,17.37,0.0
2018,8,11,19,0,36.0,8.0,4.6,16.8,8.0,6.29,0.0
2018,8,11,19,15,18.0,4.0,4.55,16.5,4.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.45,15.9,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.3,15.45,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,12,5,15,21.5,5.0,2.75,13.4,5.5,0.0,0.0
2018,8,12,5,30,43.0,10.0,2.8,13.8,11.0,24.27,0.0
2018,8,12,5,45,118.5,26.0,2.9,14.15,38.0,101.96,50.52
2018,8,12,6,0,194.0,42.0,3.0,14.5,65.0,170.44,132.92
2018,8,12,6,15,264.0,58.5,2.9,15.2,106.0,237.25,192.93
2018,8,12,6,30,334.0,75.0,2.8,15.9,147.0,311.14,256.56
2018,8,12,6,45,388.5,88.5,2.7,16.55,194.0,377.68,312.17
2018,8,12,7,0,443.0,102.0,2.6,17.2,241.0,448.37,368.83
2018,8,12,7,15,486.5,112.5,2.55,17.95,290.5,510.93,416.79
2018,8,12,7,30,530.0,123.0,2.5,18.7,340.0,575.46,464.38
2018,8,12,7,45,564.5,131.0,2.45,19.45,390.0,639.66,509.64
2018,8,12,8,0,599.0,139.0,2.4,20.2,440.0,696.72,548.28
2018,8,12,8,15,626.5,145.5,2.45,21.05,488.0,745.52,579.66
2018,8,12,8,30,654.0,152.0,2.5,21.9,536.0,792.92,609.36
2018,8,12,8,45,676.5,156.0,2.5,22.7,581.0,831.28,631.97
2018,8,12,9,0,699.0,160.0,2.5,23.5,626.0,867.3,652.63
2018,8,12,9,15,720.0,161.5,2.6,24.25,667.5,896.54,669.36
2018,8,12,9,30,741.0,163.0,2.7,25.0,709.0,922.81,684.03
2018,8,12,9,45,760.5,162.0,2.8,25.75,745.5,941.68,693.76
2018,8,12,10,0,780.0,161.0,2.9,26.5,782.0,948.78,695.83
2018,8,12,10,15,791.0,161.5,3.05,27.0,811.0,954.21,698.07
2018,8,12,10,30,802.0,162.0,3.2,27.5,840.0,955.83,697.9
2018,8,12,10,45,811.5,162.0,3.35,28.05,863.0,951.67,693.91
2018,8,12,11,0,821.0,162.0,3.5,28.6,886.0,943.62,687.48
2018,8,12,11,15,826.5,162.0,3.7,28.9,901.5,928.01,677.15
2018,8,12,11,30,832.0,162.0,3.9,29.2,917.0,908.68,664.37
2018,8,12,11,45,836.5,160.5,4.05,29.55,924.5,883.46,647.26
2018,8,12,12,0,841.0,159.0,4.2,29.9,932.0,854.78,627.81
2018,8,12,12,15,842.5,158.0,4.35,29.95,932.0,820.82,605.14
2018,8,12,12,30,844.0,157.0,4.5,30.0,932.0,783.85,579.23
2018,8,12,12,45,844.0,155.5,4.6,30.1,924.5,742.56,549.51
2018,8,12,13,0,844.0,154.0,4.7,30.2,917.0,698.74,517.51
2018,8,12,13,15,841.5,152.0,4.8,30.05,901.5,650.62,482.12
2018,8,12,13,30,839.0,150.0,4.9,29.9,886.0,600.6,444.26
2018,8,12,13,45,835.0,147.0,5.0,29.75,863.0,547.35,402.84
2018,8,12,14,0,831.0,144.0,5.1,29.6,840.0,492.78,359.09
2018,8,12,14,15,824.0,141.0,5.2,29.3,810.5,435.92,312.53
2018,8,12,14,30,817.0,138.0,5.3,29.0,781.0,378.54,264.36
2018,8,12,14,45,808.5,134.0,5.35,28.65,745.5,319.75,214.57
2018,8,12,15,0,800.0,130.0,5.4,28.3,710.0,261.12,165.62
2018,8,12,15,15,785.0,126.5,5.4,28.3,668.5,202.22,120.0
2018,8,12,15,30,770.0,123.0,5.4,28.3,627.0,144.77,84.08
2018,8,12,15,45,754.5,118.5,5.4,27.25,582.5,92.41,71.41
2018,8,12,16,0,739.0,114.0,5.4,26.2,538.0,83.3,64.39
2018,8,12,16,15,720.0,107.5,5.3,25.45,490.5,79.93,61.98
2018,8,12,16,30,701.0,101.0,5.2,24.7,443.0,76.36,59.38
2018,8,12,16,45,672.5,94.5,5.15,23.95,392.5,72.42,56.43
2018,8,12,17,0,644.0,88.0,5.1,23.2,342.0,68.33,53.29
2018,8,12,17,15,603.0,81.5,4.95,22.25,292.0,63.92,49.83
2018,8,12,17,30,562.0,75.0,4.8,21.3,242.0,59.45,46.2
2018,8,12,17,45,503.5,65.5,4.65,20.4,193.5,52.41,40.15
2018,8,12,18,0,445.0,56.0,4.5,19.5,145.0,45.26,33.78
2018,8,12,18,15,357.0,45.0,4.45,18.85,103.0,36.58,25.82
2018,8,12,18,30,269.0,34.0,4.4,18.2,61.0,27.87,17.09
2018,8,12,18,45,160.0,21.0,4.3,17.5,34.5,15.99,0.0
2018,8,12,19,0,51.0,8.0,4.2,16.8,8.0,6.29,0.0
2018,8,12,19,15,25.5,4.0,4.15,16.5,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,4.05,15.9,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,8,13,5,15,33.5,5.5,3.45,12.9,6.0,0.0,0.0
2018,8,13,5,30,67.0,11.0,3.6,13.3,12.0,34.35,0.0
2018,8,13,5,45,171.5,25.0,3.75,13.75,41.5,123.74,55.89
2018,8,13,6,0,276.0,39.0,3.9,14.2,71.0,207.99,162.84
2018,8,13,6,15,358.0,50.5,3.9,14.7,113.5,282.76,231.1
2018,8,13,6,30,440.0,62.0,3.9,15.2,156.0,364.86,302.55
2018,8,13,6,45,496.5,71.0,3.95,15.75,204.5,434.76,361.72
2018,8,13,7,0,553.0,80.0,4.0,16.3,253.0,508.25,421.47
2018,8,13,7,15,594.5,87.5,4.0,16.85,303.5,572.04,471.16
2018,8,13,7,30,636.0,95.0,4.0,17.4,354.0,637.03,519.41
2018,8,13,7,45,666.0,100.5,4.0,18.0,404.0,691.01,557.24
2018,8,13,8,0,696.0,106.0,4.0,18.6,454.0,744.38,593.62
2018,8,13,8,15,718.5,111.5,4.0,19.2,502.5,790.15,623.56
2018,8,13,8,30,741.0,117.0,4.0,19.8,551.0,834.1,651.62
2018,8,13,8,45,758.5,120.5,4.0,20.4,595.5,863.04,668.54
2018,8,13,9,0,776.0,124.0,4.0,21.0,640.0,895.19,687.64
2018,8,13,9,15,783.5,131.0,4.05,21.5,679.5,918.52,700.92
2018,8,13,9,30,791.0,138.0,4.1,22.0,719.0,938.33,711.82
2018,8,13,9,45,793.5,145.0,4.1,22.5,751.5,949.63,716.66
2018,8,13,10,0,796.0,152.0,4.1,23.0,784.0,957.12,719.06
2018,8,13,10,15,803.5,154.5,4.2,23.4,812.5,961.11,720.08
2018,8,13,10,30,811.0,157.0,4.3,23.8,841.0,961.28,718.65
2018,8,13,10,45,816.5,159.0,4.35,24.15,863.0,955.18,713.02
2018,8,13,11,0,822.0,161.0,4.4,24.5,885.0,945.23,704.96
2018,8,13,11,15,825.0,162.5,4.5,24.65,899.5,928.7,693.35
2018,8,13,11,30,828.0,164.0,4.6,24.8,914.0,908.51,679.65
2018,8,13,11,45,828.5,166.0,4.7,24.9,921.0,883.04,662.48
2018,8,13,12,0,829.0,168.0,4.8,25.0,928.0,854.23,642.98
2018,8,13,12,15,835.0,164.5,4.9,24.95,929.5,821.86,620.78
2018,8,13,12,30,841.0,161.0,5.0,24.9,931.0,786.24,595.37
2018,8,13,12,45,847.0,155.5,5.1,24.85,925.0,745.83,566.0
2018,8,13,13,0,853.0,150.0,5.2,24.8,919.0,694.58,528.28
2018,8,13,13,15,849.0,149.0,5.3,24.55,903.0,653.78,497.03
2018,8,13,13,30,845.0,148.0,5.4,24.3,887.0,603.27,457.78
2018,8,13,13,45,839.5,146.0,5.45,24.05,864.0,549.62,414.88
2018,8,13,14,0,834.0,144.0,5.5,23.8,841.0,494.78,369.74
2018,8,13,14,15,826.0,141.5,5.55,23.35,811.0,437.61,321.79
2018,8,13,14,30,818.0,139.0,5.6,22.9,781.0,380.02,272.28
2018,8,13,14,45,807.5,136.0,5.65,22.5,745.0,321.21,221.26
2018,8,13,15,0,797.0,133.0,5.7,22.1,709.0,262.77,171.31
2018,8,13,15,15,782.0,129.5,5.7,22.1,667.5,203.94,124.59
2018,8,13,15,30,767.0,126.0,5.7,22.1,626.0,146.56,87.83
2018,8,13,15,45,749.0,122.0,5.6,21.05,581.0,87.23,68.87
2018,8,13,16,0,731.0,118.0,5.5,20.0,536.0,85.67,68.08
2018,8,13,16,15,707.5,113.0,5.45,19.4,487.5,83.25,66.4
2018,8,13,16,30,684.0,108.0,5.4,18.8,439.0,80.71,64.61
2018,8,13,16,45,652.0,101.5,5.3,18.2,388.5,76.89,61.68
2018,8,13,17,0,620.0,95.0,5.2,17.6,338.0,72.95,58.58
2018,8,13,17,15,575.5,87.5,5.1,17.1,287.0,67.97,54.47
2018,8,13,17,30,531.0,80.0,5.0,16.6,236.0,62.91,50.16
2018,8,13,17,45,469.0,70.0,4.9,16.05,188.0,55.63,43.72
2018,8,13,18,0,407.0,60.0,4.8,15.5,140.0,48.24,36.96
2018,8,13,18,15,318.5,47.5,4.7,15.15,98.5,36.09,25.75
2018,8,13,18,30,230.0,35.0,4.6,14.8,57.0,26.54,16.02
2018,8,13,18,45,134.0,21.0,4.5,14.45,32.0,15.92,0.0
2018,8,13,19,0,38.0,7.0,4.4,14.1,7.0,5.51,0.0
2018,8,13,19,15,19.0,3.5,4.35,13.9,3.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.05,13.25,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,8,14,5,15,9.0,3.5,3.65,13.2,3.5,0.0,0.0
2018,8,14,5,30,18.0,7.0,3.8,13.6,7.0,12.45,0.0
2018,8,14,5,45,78.0,24.5,3.95,13.95,32.0,73.39,26.21
2018,8,14,6,0,138.0,42.0,4.1,14.3,57.0,133.54,102.77
2018,8,14,6,15,189.5,60.5,4.15,14.75,93.5,188.87,153.43
2018,8,14,6,30,241.0,79.0,4.2,15.2,130.0,249.02,206.45
2018,8,14,6,45,249.0,96.5,4.3,15.6,162.0,283.98,237.0
2018,8,14,7,0,257.0,114.0,4.4,16.0,194.0,319.02,266.41
2018,8,14,7,15,207.0,132.0,4.4,16.45,204.0,311.57,258.86
2018,8,14,7,30,157.0,150.0,4.4,16.9,214.0,281.89,232.87
2018,8,14,7,45,173.0,162.0,4.4,17.35,241.0,310.93,255.93
2018,8,14,8,0,189.0,174.0,4.4,17.8,268.0,340.66,278.96
2018,8,14,8,15,356.5,181.5,4.35,18.2,381.5,541.06,437.69
2018,8,14,8,30,524.0,189.0,4.3,18.6,495.0,708.73,563.97
2018,8,14,8,45,585.0,187.0,4.3,18.95,554.0,772.81,608.84
2018,8,14,9,0,646.0,185.0,4.3,19.3,613.0,846.74,659.82
2018,8,14,9,15,665.0,187.0,4.35,19.65,651.5,874.26,676.6
2018,8,14,9,30,684.0,189.0,4.4,20.0,690.0,898.82,691.68
2018,8,14,9,45,659.5,207.0,4.4,20.35,709.0,894.09,685.89
2018,8,14,10,0,635.0,225.0,4.4,20.7,728.0,885.37,676.97
2018,8,14,10,15,665.5,221.0,4.45,21.0,765.0,905.36,689.98
2018,8,14,10,30,696.0,217.0,4.5,21.3,802.0,921.59,700.03
2018,8,14,10,45,748.0,197.0,4.5,21.6,841.0,938.38,709.89
2018,8,14,11,0,800.0,177.0,4.5,21.9,880.0,941.4,710.36
2018,8,14,11,15,743.0,208.5,4.55,22.05,870.0,907.94,686.76
2018,8,14,11,30,686.0,240.0,4.6,22.2,860.0,862.75,653.54
2018,8,14,11,45,755.0,206.0,4.7,22.4,893.0,865.61,656.75
2018,8,14,12,0,824.0,172.0,4.8,22.6,926.0,854.97,649.85
2018,8,14,12,15,828.0,169.0,4.85,22.65,926.0,821.49,625.88
2018,8,14,12,30,832.0,166.0,4.9,22.7,926.0,784.91,599.09
2018,8,14,12,45,835.5,162.0,4.95,22.75,919.5,744.2,568.82
2018,8,14,13,0,839.0,158.0,5.0,22.8,913.0,700.75,535.89
2018,8,14,13,15,837.5,155.5,5.1,22.8,897.5,652.82,499.09
2018,8,14,13,30,836.0,153.0,5.2,22.8,882.0,602.92,459.76
2018,8,14,13,45,833.5,149.0,5.25,22.75,859.5,549.56,416.64
2018,8,14,14,0,831.0,145.0,5.3,22.7,837.0,494.77,371.12
2018,8,14,14,15,824.5,141.5,5.35,22.45,807.5,437.52,322.72
2018,8,14,14,30,818.0,138.0,5.4,22.2,778.0,379.7,272.69
2018,8,14,14,45,809.5,134.0,5.45,21.9,742.5,320.65,221.22
2018,8,14,15,0,801.0,130.0,5.5,21.6,707.0,261.75,170.66
2018,8,14,15,15,786.0,127.0,5.5,21.6,665.5,202.95,123.87
2018,8,14,15,30,771.0,124.0,5.5,21.6,624.0,145.58,87.13
2018,8,14,15,45,754.5,119.5,5.5,20.75,579.0,93.29,74.11
2018,8,14,16,0,738.0,115.0,5.5,19.9,534.0,84.07,66.76
2018,8,14,16,15,717.0,108.5,5.45,19.4,485.5,80.66,64.2
2018,8,14,16,30,696.0,102.0,5.4,18.9,437.0,77.06,61.45
2018,8,14,16,45,665.5,96.5,5.3,18.45,387.0,73.79,58.94
2018,8,14,17,0,635.0,91.0,5.2,18.0,337.0,70.43,56.3
2018,8,14,17,15,591.5,83.5,5.1,17.45,286.0,65.35,52.1
2018,8,14,17,30,548.0,76.0,5.0,16.9,235.0,60.16,47.68
2018,8,14,17,45,486.0,66.5,4.9,16.35,186.5,53.14,41.46
2018,8,14,18,0,424.0,57.0,4.8,15.8,138.0,46.03,34.93
2018,8,14,18,15,332.5,45.5,4.55,15.4,97.0,37.0,26.45
2018,8,14,18,30,241.0,34.0,4.3,15.0,56.0,25.85,15.13
2018,8,14,18,45,136.0,19.5,4.1,14.55,30.5,14.81,0.0
2018,8,14,19,0,31.0,5.0,3.9,14.1,5.0,3.93,0.0
2018,8,14,19,15,15.5,2.5,3.85,13.95,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,15,5,15,24.0,4.0,2.7,12.95,4.5,0.0,0.0
2018,8,15,5,30,48.0,8.0,3.0,13.5,9.0,24.89,0.0
2018,8,15,5,45,150.0,23.0,3.25,14.05,37.5,111.27,33.54
2018,8,15,6,0,252.0,38.0,3.5,14.6,66.0,197.01,152.62
2018,8,15,6,15,337.0,50.0,3.55,15.1,108.0,269.81,219.77
2018,8,15,6,30,422.0,62.0,3.6,15.6,150.0,356.13,294.59
2018,8,15,6,45,482.5,71.0,3.65,16.1,198.5,428.14,355.53
2018,8,15,7,0,543.0,80.0,3.7,16.6,247.0,504.11,417.29
2018,8,15,7,15,584.0,87.0,3.65,17.1,296.5,566.78,465.98
2018,8,15,7,30,625.0,94.0,3.6,17.6,346.0,630.58,513.11
2018,8,15,7,45,664.5,97.0,3.55,18.15,397.5,689.12,554.19
2018,8,15,8,0,704.0,100.0,3.5,18.7,449.0,747.62,594.01
2018,8,15,8,15,730.0,103.0,3.5,19.2,497.5,793.73,624.12
2018,8,15,8,30,756.0,106.0,3.5,19.7,546.0,833.37,649.08
2018,8,15,8,45,652.5,152.0,3.5,20.2,553.0,810.02,629.05
2018,8,15,9,0,549.0,198.0,3.5,20.7,560.0,760.81,590.21
2018,8,15,9,15,542.0,216.5,3.5,21.15,593.0,779.19,600.67
2018,8,15,9,30,535.0,235.0,3.5,21.6,626.0,794.4,608.38
2018,8,15,9,45,693.0,176.0,3.55,22.05,707.5,896.61,679.63
2018,8,15,10,0,851.0,117.0,3.6,22.5,789.0,963.63,722.43
2018,8,15,10,15,830.0,132.5,3.7,22.85,808.0,967.67,723.2
2018,8,15,10,30,809.0,148.0,3.8,23.2,827.0,953.8,712.52
2018,8,15,10,45,831.0,141.0,3.95,23.55,854.5,954.37,712.15
2018,8,15,11,0,853.0,134.0,4.1,23.9,882.0,936.57,699.33
2018,8,15,11,15,872.0,126.5,4.2,24.05,902.0,926.58,692.28
2018,8,15,11,30,891.0,119.0,4.3,24.2,922.0,912.45,682.44
2018,8,15,11,45,894.0,118.5,4.45,24.35,929.5,886.61,664.9
2018,8,15,12,0,897.0,118.0,4.6,24.5,937.0,857.31,645.26
2018,8,15,12,15,896.0,118.5,4.7,24.5,936.0,822.34,621.71
2018,8,15,12,30,895.0,119.0,4.8,24.5,935.0,784.41,595.84
2018,8,15,12,45,892.5,119.0,4.9,24.5,926.0,742.22,564.83
2018,8,15,13,0,890.0,119.0,5.0,24.5,917.0,697.56,531.27
2018,8,15,13,15,887.0,117.5,5.1,24.35,901.0,649.15,494.39
2018,8,15,13,30,884.0,116.0,5.2,24.2,885.0,598.73,454.88
2018,8,15,13,45,879.5,114.5,5.25,24.05,862.5,545.73,412.05
2018,8,15,14,0,875.0,113.0,5.3,23.9,840.0,491.29,366.77
2018,8,15,14,15,868.5,111.0,5.35,23.55,810.5,434.45,318.59
2018,8,15,14,30,862.0,109.0,5.4,23.2,781.0,376.85,268.57
2018,8,15,14,45,853.5,106.5,5.45,22.9,745.5,317.8,216.84
2018,8,15,15,0,845.0,104.0,5.5,22.6,710.0,258.71,165.93
2018,8,15,15,15,831.5,101.5,5.5,22.6,668.5,199.03,118.42
2018,8,15,15,30,818.0,99.0,5.5,22.6,627.0,132.92,75.2
2018,8,15,15,45,802.0,95.5,5.4,21.75,581.5,78.86,61.63
2018,8,15,16,0,786.0,92.0,5.3,20.9,536.0,76.88,60.38
2018,8,15,16,15,766.0,87.5,5.25,20.45,487.5,74.01,58.24
2018,8,15,16,30,746.0,83.0,5.2,20.0,439.0,71.0,55.97
2018,8,15,16,45,716.5,78.5,5.1,19.55,388.5,67.7,53.41
2018,8,15,17,0,687.0,74.0,5.0,19.1,338.0,59.42,46.47
2018,8,15,17,15,645.5,68.5,4.85,18.55,287.0,55.31,43.08
2018,8,15,17,30,604.0,63.0,4.7,18.0,236.0,51.16,39.55
2018,8,15,17,45,542.5,56.0,4.6,17.5,187.5,45.64,34.65
2018,8,15,18,0,481.0,49.0,4.5,17.0,139.0,40.14,29.57
2018,8,15,18,15,385.0,39.0,4.3,16.6,97.0,32.0,21.95
2018,8,15,18,30,289.0,29.0,4.1,16.2,55.0,23.9,13.1
2018,8,15,18,45,165.0,17.0,3.95,15.75,30.0,13.38,0.0
2018,8,15,19,0,41.0,5.0,3.8,15.3,5.0,3.93,0.0
2018,8,15,19,15,20.5,2.5,3.75,15.15,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,8,16,5,15,37.0,4.5,2.25,12.4,5.0,0.0,0.0
2018,8,16,5,30,74.0,9.0,2.6,13.0,10.0,35.91,0.0
2018,8,16,5,45,205.0,21.0,2.9,13.55,39.5,133.93,28.35
2018,8,16,6,0,336.0,33.0,3.2,14.1,69.0,235.82,182.6
2018,8,16,6,15,425.0,42.0,3.2,14.65,113.0,314.44,256.13
2018,8,16,6,30,514.0,51.0,3.2,15.2,157.0,401.55,331.75
2018,8,16,6,45,572.5,58.0,3.25,15.75,207.0,473.81,392.67
2018,8,16,7,0,631.0,65.0,3.3,16.3,257.0,549.85,453.93
2018,8,16,7,15,671.0,70.0,3.3,16.85,308.5,612.7,501.3
2018,8,16,7,30,711.0,75.0,3.3,17.4,360.0,672.76,544.38
2018,8,16,7,45,740.0,79.0,3.35,17.95,411.0,726.98,581.91
2018,8,16,8,0,769.0,83.0,3.4,18.5,462.0,780.25,617.76
2018,8,16,8,15,791.0,86.0,3.4,19.1,511.0,824.81,646.12
2018,8,16,8,30,813.0,89.0,3.4,19.7,560.0,867.26,672.46
2018,8,16,8,45,829.5,91.0,3.4,20.35,605.0,900.96,692.09
2018,8,16,9,0,846.0,93.0,3.4,21.0,650.0,920.29,701.62
2018,8,16,9,15,856.0,96.5,3.4,21.6,690.5,942.99,713.7
2018,8,16,9,30,866.0,100.0,3.4,22.2,731.0,962.14,723.29
2018,8,16,9,45,872.0,104.0,3.4,22.75,765.5,974.21,728.3
2018,8,16,10,0,878.0,108.0,3.4,23.3,800.0,982.37,730.85
2018,8,16,10,15,885.0,109.0,3.4,23.85,828.5,984.43,729.49
2018,8,16,10,30,892.0,110.0,3.4,24.4,857.0,982.56,725.71
2018,8,16,10,45,897.5,111.0,3.35,24.9,879.0,975.28,718.34
2018,8,16,11,0,903.0,112.0,3.3,25.4,901.0,964.04,708.56
2018,8,16,11,15,906.5,112.5,3.35,25.8,916.0,946.56,695.81
2018,8,16,11,30,910.0,113.0,3.4,26.2,931.0,925.28,680.67
2018,8,16,11,45,911.5,113.0,3.45,26.6,937.5,898.11,661.7
2018,8,16,12,0,913.0,113.0,3.5,27.0,944.0,867.47,640.46
2018,8,16,12,15,911.5,114.0,3.6,27.2,943.0,831.98,616.66
2018,8,16,12,30,910.0,115.0,3.7,27.4,942.0,793.49,590.66
2018,8,16,12,45,907.0,115.0,3.85,27.65,933.0,750.29,559.52
2018,8,16,13,0,904.0,115.0,4.0,27.9,924.0,704.61,525.73
2018,8,16,13,15,901.0,113.5,4.15,27.8,907.5,655.47,489.29
2018,8,16,13,30,898.0,112.0,4.3,27.7,891.0,604.29,450.19
2018,8,16,13,45,892.5,111.0,4.4,27.6,867.5,550.36,407.68
2018,8,16,14,0,887.0,110.0,4.5,27.5,844.0,495.04,362.78
2018,8,16,14,15,880.0,108.0,4.6,27.2,814.0,437.25,314.94
2018,8,16,14,30,873.0,106.0,4.7,26.9,784.0,378.72,265.19
2018,8,16,14,45,863.5,103.5,4.75,26.6,747.5,318.68,213.63
2018,8,16,15,0,854.0,101.0,4.8,26.3,711.0,258.69,162.91
2018,8,16,15,15,840.5,98.5,4.8,26.3,669.0,198.4,115.71
2018,8,16,15,30,827.0,96.0,4.8,26.3,627.0,131.6,72.76
2018,8,16,15,45,811.0,93.0,4.9,25.3,581.5,77.53,59.63
2018,8,16,16,0,795.0,90.0,5.0,24.3,536.0,75.81,58.66
2018,8,16,16,15,774.0,85.5,4.95,23.6,487.0,72.84,56.52
2018,8,16,16,30,753.0,81.0,4.9,22.9,438.0,69.75,54.26
2018,8,16,16,45,723.5,77.0,4.85,22.25,387.5,66.76,52.03
2018,8,16,17,0,694.0,73.0,4.8,21.6,337.0,63.72,49.71
2018,8,16,17,15,652.0,67.5,4.7,20.85,286.0,54.71,42.15
2018,8,16,17,30,610.0,62.0,4.6,20.1,235.0,50.52,38.64
2018,8,16,17,45,547.5,55.0,4.5,19.3,186.0,44.96,33.77
2018,8,16,18,0,485.0,48.0,4.4,18.5,137.0,39.42,28.71
2018,8,16,18,15,387.0,38.0,4.3,17.95,95.0,31.24,21.09
2018,8,16,18,30,289.0,28.0,4.2,17.4,53.0,23.11,11.92
2018,8,16,18,45,164.5,17.0,4.1,16.85,29.0,13.38,0.0
2018,8,16,19,0,40.0,6.0,4.0,16.3,5.0,0.0,0.0
2018,8,16,19,15,20.0,3.0,3.9,16.05,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.75,15.55,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.65,15.15,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,8,17,5,15,35.5,4.0,2.05,13.1,4.5,0.0,0.0
2018,8,17,5,30,71.0,8.0,2.3,13.6,9.0,34.11,0.0
2018,8,17,5,45,200.0,20.5,2.55,14.15,38.0,130.86,11.59
2018,8,17,6,0,329.0,33.0,2.8,14.7,67.0,233.17,179.01
2018,8,17,6,15,421.5,41.5,2.8,15.35,111.0,313.11,253.87
2018,8,17,6,30,514.0,50.0,2.8,16.0,155.0,401.76,330.32
2018,8,17,6,45,575.5,56.0,2.75,16.65,205.0,474.83,391.24
2018,8,17,7,0,637.0,62.0,2.7,17.3,255.0,551.93,452.4
2018,8,17,7,15,679.0,66.5,2.65,18.0,307.0,612.27,496.57
2018,8,17,7,30,721.0,71.0,2.6,18.7,359.0,677.7,542.52
2018,8,17,7,45,751.5,74.5,2.55,19.45,410.5,732.88,579.06
2018,8,17,8,0,782.0,78.0,2.5,20.2,462.0,787.22,613.79
2018,8,17,8,15,804.0,80.5,2.45,21.05,511.0,831.53,640.17
2018,8,17,8,30,826.0,83.0,2.4,21.9,560.0,863.33,657.29
2018,8,17,8,45,843.5,85.0,2.35,22.7,606.0,897.85,676.13
2018,8,17,9,0,861.0,87.0,2.3,23.5,652.0,929.52,692.66
2018,8,17,9,15,874.5,88.5,2.35,24.35,693.5,953.62,704.78
2018,8,17,9,30,888.0,90.0,2.4,25.2,735.0,974.24,714.65
2018,8,17,9,45,899.0,91.0,2.4,26.0,771.0,988.19,719.85
2018,8,17,10,0,910.0,92.0,2.4,26.8,807.0,998.28,722.69
2018,8,17,10,15,917.5,93.0,2.45,27.5,836.5,1000.97,721.72
2018,8,17,10,30,925.0,94.0,2.5,28.2,866.0,999.6,718.37
2018,8,17,10,45,931.5,93.5,2.55,28.9,888.5,991.62,710.99
2018,8,17,11,0,938.0,93.0,2.6,29.6,911.0,979.57,701.22
2018,8,17,11,15,941.5,94.0,2.65,30.2,926.5,962.21,688.5
2018,8,17,11,30,945.0,95.0,2.7,30.8,942.0,940.89,673.39
2018,8,17,11,45,947.5,94.5,2.75,31.35,949.5,913.42,654.56
2018,8,17,12,0,950.0,94.0,2.8,31.9,957.0,882.31,633.43
2018,8,17,12,15,950.0,94.0,2.85,32.3,956.5,846.13,609.37
2018,8,17,12,30,950.0,94.0,2.9,32.7,956.0,806.73,583.11
2018,8,17,12,45,948.5,94.0,3.0,33.05,947.5,763.2,553.26
2018,8,17,13,0,947.0,94.0,3.1,33.4,939.0,716.93,519.92
2018,8,17,13,15,944.5,93.5,3.2,33.4,923.5,667.06,483.93
2018,8,17,13,30,942.0,93.0,3.3,33.4,908.0,614.94,445.19
2018,8,17,13,45,937.5,92.0,3.4,33.35,884.5,559.35,402.77
2018,8,17,14,0,933.0,91.0,3.5,33.3,861.0,502.18,357.7
2018,8,17,14,15,927.0,90.0,3.6,33.05,831.0,443.05,309.97
2018,8,17,14,30,921.0,89.0,3.7,32.8,801.0,382.97,260.13
2018,8,17,14,45,913.0,87.0,3.8,32.55,764.5,320.91,208.13
2018,8,17,15,0,905.0,85.0,3.9,32.3,728.0,258.68,156.71
2018,8,17,15,15,892.5,83.5,3.9,32.3,686.0,196.18,108.95
2018,8,17,15,30,880.0,82.0,3.9,32.3,644.0,134.53,71.59
2018,8,17,15,45,865.0,79.5,4.0,31.45,597.5,78.81,59.13
2018,8,17,16,0,850.0,77.0,4.1,30.6,551.0,76.46,57.65
2018,8,17,16,15,830.0,74.0,4.15,29.85,501.5,73.53,55.62
2018,8,17,16,30,810.0,71.0,4.2,29.1,452.0,63.82,47.91
2018,8,17,16,45,781.5,67.5,4.2,28.35,400.0,60.85,45.76
2018,8,17,17,0,753.0,64.0,4.2,27.6,348.0,57.85,43.51
2018,8,17,17,15,711.5,60.0,4.15,26.45,295.5,54.24,40.76
2018,8,17,17,30,670.0,56.0,4.1,25.3,243.0,50.66,37.9
2018,8,17,17,45,607.0,50.0,4.05,24.2,192.5,41.74,30.28
2018,8,17,18,0,544.0,44.0,4.0,23.1,142.0,36.73,25.8
2018,8,17,18,15,442.0,35.0,3.9,22.1,98.0,29.14,18.84
2018,8,17,18,30,340.0,26.0,3.8,21.1,54.0,21.64,9.99
2018,8,17,18,45,194.5,16.0,3.75,20.15,29.5,12.59,0.0
2018,8,17,19,0,49.0,6.0,3.7,19.2,5.0,0.0,0.0
2018,8,17,19,15,24.5,3.0,3.65,18.75,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,3.6,18.3,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,3.6,17.85,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,3.55,17.15,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,3.45,16.65,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,3.35,16.25,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,18,5,15,37.0,4.0,2.35,13.05,4.5,0.0,0.0
2018,8,18,5,30,74.0,8.0,2.6,13.6,9.0,35.45,0.0
2018,8,18,5,45,211.0,20.5,2.85,14.15,38.5,135.3,0.0
2018,8,18,6,0,348.0,33.0,3.1,14.7,68.0,243.62,186.03
2018,8,18,6,15,442.5,42.0,3.0,15.45,113.5,326.56,264.48
2018,8,18,6,30,537.0,51.0,2.9,16.2,159.0,418.38,343.36
2018,8,18,6,45,598.5,57.5,2.8,16.95,210.5,493.45,405.53
2018,8,18,7,0,660.0,64.0,2.7,17.7,262.0,572.44,467.56
2018,8,18,7,15,702.0,69.0,2.65,18.65,315.5,634.06,511.74
2018,8,18,7,30,744.0,74.0,2.6,19.6,369.0,701.18,557.94
2018,8,18,7,45,774.5,77.5,2.6,20.55,421.5,757.36,594.53
2018,8,18,8,0,805.0,81.0,2.6,21.5,474.0,812.55,629.23
2018,8,18,8,15,826.5,84.0,2.55,22.4,524.5,857.75,655.68
2018,8,18,8,30,848.0,87.0,2.5,23.3,575.0,900.69,679.91
2018,8,18,8,45,865.0,89.0,2.45,24.25,621.5,924.56,690.64
2018,8,18,9,0,882.0,91.0,2.4,25.2,668.0,956.05,706.4
2018,8,18,9,15,882.5,98.5,2.4,26.05,706.5,974.57,714.12
2018,8,18,9,30,883.0,106.0,2.4,26.9,745.0,988.99,719.32
2018,8,18,9,45,877.0,115.5,2.4,27.75,776.5,995.0,719.21
2018,8,18,10,0,871.0,125.0,2.4,28.6,808.0,996.68,716.55
2018,8,18,10,15,879.5,126.5,2.45,29.25,838.0,1000.33,716.4
2018,8,18,10,30,888.0,128.0,2.5,29.9,868.0,1000.0,713.85
2018,8,18,10,45,894.5,129.0,2.5,30.6,891.0,993.24,706.79
2018,8,18,11,0,901.0,130.0,2.5,31.3,914.0,982.47,697.42
2018,8,18,11,15,905.0,130.5,2.6,31.8,929.0,964.97,685.44
2018,8,18,11,30,909.0,131.0,2.7,32.3,944.0,943.63,671.11
2018,8,18,11,45,911.0,131.5,2.8,32.8,951.5,916.82,653.32
2018,8,18,12,0,913.0,132.0,2.9,33.3,959.0,886.49,633.26
2018,8,18,12,15,910.5,133.5,3.05,33.45,957.5,850.01,610.32
2018,8,18,12,30,908.0,135.0,3.2,33.6,956.0,810.58,584.9
2018,8,18,12,45,902.5,137.0,3.35,33.8,946.5,766.65,554.44
2018,8,18,13,0,897.0,139.0,3.5,34.0,937.0,720.4,521.62
2018,8,18,13,15,894.5,137.0,3.6,33.9,920.5,670.92,486.18
2018,8,18,13,30,892.0,135.0,3.7,33.8,904.0,619.39,448.16
2018,8,18,13,45,886.5,133.5,3.85,33.7,880.0,564.8,406.8
2018,8,18,14,0,881.0,132.0,4.0,33.6,856.0,508.86,363.01
2018,8,18,14,15,873.0,130.0,4.1,33.25,825.0,450.43,316.28
2018,8,18,14,30,865.0,128.0,4.2,32.9,794.0,389.56,266.44
2018,8,18,14,45,854.5,125.5,4.3,32.6,757.0,327.87,215.28
2018,8,18,15,0,844.0,123.0,4.4,32.3,720.0,266.49,165.05
2018,8,18,15,15,829.0,120.0,4.4,32.3,677.0,204.66,118.05
2018,8,18,15,30,814.0,117.0,4.4,32.3,634.0,144.26,81.21
2018,8,18,15,45,794.5,113.0,4.5,31.25,586.5,90.42,68.66
2018,8,18,16,0,775.0,109.0,4.6,30.2,539.0,88.4,67.58
2018,8,18,16,15,749.0,105.0,4.6,29.35,488.5,79.45,60.66
2018,8,18,16,30,723.0,101.0,4.6,28.5,438.0,77.26,59.27
2018,8,18,16,45,688.0,95.0,4.6,27.7,385.5,73.47,56.51
2018,8,18,17,0,653.0,89.0,4.6,26.9,333.0,69.6,53.6
2018,8,18,17,15,604.0,82.0,4.5,25.7,280.5,64.72,49.83
2018,8,18,17,30,555.0,75.0,4.4,24.5,228.0,59.8,45.85
2018,8,18,17,45,485.0,65.0,4.3,23.35,178.0,52.27,39.42
2018,8,18,18,0,415.0,55.0,4.2,22.2,128.0,44.68,32.66
2018,8,18,18,15,316.5,41.5,4.1,21.25,86.5,33.91,22.83
2018,8,18,18,30,218.0,28.0,4.0,20.3,45.0,21.36,9.05
2018,8,18,18,45,116.0,15.0,3.95,19.35,23.5,11.8,0.0
2018,8,18,19,0,14.0,2.0,3.9,18.4,2.0,0.0,0.0
2018,8,18,19,15,7.0,1.0,3.85,17.95,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,3.75,16.2,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,3.65,15.65,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,19,5,15,21.5,3.5,2.45,12.6,3.5,0.0,0.0
2018,8,19,5,30,43.0,7.0,2.7,13.1,7.0,22.54,0.0
2018,8,19,5,45,144.5,21.5,2.95,13.6,33.5,106.47,0.0
2018,8,19,6,0,246.0,36.0,3.2,14.1,60.0,196.12,148.53
2018,8,19,6,15,335.0,49.0,3.2,14.75,103.0,272.41,221.23
2018,8,19,6,30,424.0,62.0,3.2,15.4,146.0,361.54,298.5
2018,8,19,6,45,488.0,71.0,3.25,16.05,195.0,436.86,362.04
2018,8,19,7,0,552.0,80.0,3.3,16.7,244.0,516.28,426.21
2018,8,19,7,15,598.0,87.0,3.3,17.4,296.0,583.59,478.05
2018,8,19,7,30,644.0,94.0,3.3,18.1,348.0,652.33,527.91
2018,8,19,7,45,679.5,100.0,3.3,18.8,401.0,712.17,569.26
2018,8,19,8,0,715.0,106.0,3.3,19.5,454.0,771.68,609.12
2018,8,19,8,15,741.0,110.5,3.3,20.25,504.0,820.17,639.83
2018,8,19,8,30,767.0,115.0,3.3,21.0,554.0,866.88,668.62
2018,8,19,8,45,787.5,117.5,3.35,21.8,600.5,897.98,686.19
2018,8,19,9,0,808.0,120.0,3.4,22.6,647.0,932.48,705.99
2018,8,19,9,15,826.5,122.0,3.45,23.25,690.5,961.4,722.17
2018,8,19,9,30,845.0,124.0,3.5,23.9,734.0,986.93,736.0
2018,8,19,9,45,859.5,124.5,3.55,24.6,771.0,1003.27,743.56
2018,8,19,10,0,874.0,125.0,3.6,25.3,808.0,1001.42,739.23
2018,8,19,10,15,884.0,125.5,3.65,25.8,838.5,1005.47,739.69
2018,8,19,10,30,894.0,126.0,3.7,26.3,869.0,1005.54,737.62
2018,8,19,10,45,902.5,126.0,3.75,26.85,893.0,999.63,731.65
2018,8,19,11,0,911.0,126.0,3.8,27.4,917.0,989.67,723.22
2018,8,19,11,15,916.0,126.0,3.85,27.75,932.5,972.42,710.72
2018,8,19,11,30,921.0,126.0,3.9,28.1,948.0,951.27,695.81
2018,8,19,11,45,924.5,125.5,3.95,28.45,956.0,924.55,677.3
2018,8,19,12,0,928.0,125.0,4.0,28.8,964.0,894.2,656.42
2018,8,19,12,15,929.0,125.0,4.0,29.0,964.0,858.77,632.28
2018,8,19,12,30,930.0,125.0,4.0,29.2,964.0,820.12,605.92
2018,8,19,12,45,928.5,125.0,4.05,29.45,955.5,776.63,574.37
2018,8,19,13,0,927.0,125.0,4.1,29.7,947.0,730.45,540.22
2018,8,19,13,15,924.5,123.5,4.1,29.7,930.5,680.0,502.64
2018,8,19,13,30,922.0,122.0,4.1,29.7,914.0,627.39,462.47
2018,8,19,13,45,918.0,119.5,4.15,29.7,890.0,571.31,418.72
2018,8,19,14,0,914.0,117.0,4.2,29.7,866.0,513.67,372.42
2018,8,19,14,15,900.0,117.0,4.2,29.5,831.5,452.48,322.42
2018,8,19,14,30,886.0,117.0,4.2,29.3,797.0,391.28,271.21
2018,8,19,14,45,883.5,112.0,4.25,29.1,762.5,330.18,219.19
2018,8,19,15,0,881.0,107.0,4.3,28.9,728.0,268.32,167.3
2018,8,19,15,15,867.0,105.0,4.3,28.9,685.0,199.95,114.55
2018,8,19,15,30,853.0,103.0,4.3,28.9,642.0,137.96,76.35
2018,8,19,15,45,835.5,99.5,4.35,28.0,594.5,82.59,63.16
2018,8,19,16,0,818.0,96.0,4.4,27.1,547.0,80.57,61.98
2018,8,19,16,15,795.5,91.5,4.4,26.3,496.0,77.65,59.96
2018,8,19,16,30,773.0,87.0,4.4,25.5,445.0,74.62,57.81
2018,8,19,16,45,742.0,82.0,4.45,24.7,392.5,70.95,55.1
2018,8,19,17,0,711.0,77.0,4.5,23.9,340.0,62.04,47.82
2018,8,19,17,15,665.0,71.5,4.4,22.8,287.0,57.89,44.56
2018,8,19,17,30,619.0,66.0,4.3,21.7,234.0,53.74,41.15
2018,8,19,17,45,544.5,58.0,4.2,20.6,182.5,47.39,35.63
2018,8,19,18,0,470.0,50.0,4.1,19.5,131.0,41.07,29.89
2018,8,19,18,15,357.0,38.5,4.05,18.6,88.0,31.68,21.13
2018,8,19,18,30,244.0,27.0,4.0,17.7,45.0,22.31,8.74
2018,8,19,18,45,130.5,15.0,3.95,16.8,23.5,11.8,0.0
2018,8,19,19,0,17.0,3.0,3.9,15.9,2.0,0.0,0.0
2018,8,19,19,15,8.5,1.5,3.9,15.55,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,3.7,13.15,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,20,5,15,14.0,2.5,2.85,12.75,2.5,0.0,0.0
2018,8,20,5,30,28.0,5.0,3.0,13.1,5.0,15.09,0.0
2018,8,20,5,45,122.5,19.5,3.15,13.45,30.0,93.58,0.0
2018,8,20,6,0,217.0,34.0,3.3,13.8,55.0,179.67,134.79
2018,8,20,6,15,299.5,48.5,3.3,14.25,96.5,253.04,205.66
2018,8,20,6,30,382.0,63.0,3.3,14.7,138.0,335.26,277.81
2018,8,20,6,45,440.5,75.0,3.3,15.15,186.0,405.96,338.22
2018,8,20,7,0,499.0,87.0,3.3,15.6,234.0,487.18,404.46
2018,8,20,7,15,543.5,96.5,3.25,16.15,285.0,554.27,456.77
2018,8,20,7,30,588.0,106.0,3.2,16.7,336.0,622.82,508.06
2018,8,20,7,45,621.0,113.0,3.15,17.3,386.5,680.11,548.15
2018,8,20,8,0,654.0,120.0,3.1,17.9,437.0,736.98,586.72
2018,8,20,8,15,680.5,126.0,3.15,18.55,486.0,786.11,618.97
2018,8,20,8,30,707.0,132.0,3.2,19.2,535.0,833.64,649.44
2018,8,20,8,45,727.0,137.0,3.2,19.8,581.0,871.95,672.68
2018,8,20,9,0,747.0,142.0,3.2,20.4,627.0,907.67,693.84
2018,8,20,9,15,762.5,145.5,3.2,21.0,668.0,934.45,708.63
2018,8,20,9,30,778.0,149.0,3.2,21.6,709.0,949.71,715.58
2018,8,20,9,45,789.0,152.5,3.25,22.15,744.5,965.4,723.47
2018,8,20,10,0,800.0,156.0,3.3,22.7,780.0,977.37,728.92
2018,8,20,10,15,811.5,157.0,3.35,23.15,810.0,983.48,730.88
2018,8,20,10,30,823.0,158.0,3.4,23.6,840.0,985.65,730.4
2018,8,20,10,45,833.0,157.5,3.5,24.05,863.5,980.89,725.84
2018,8,20,11,0,843.0,157.0,3.6,24.5,887.0,972.11,718.78
2018,8,20,11,15,848.5,157.0,3.7,24.8,902.0,955.64,707.13
2018,8,20,11,30,854.0,157.0,3.8,25.1,917.0,935.32,693.04
2018,8,20,11,45,858.5,155.5,3.9,25.4,924.5,908.97,674.93
2018,8,20,12,0,863.0,154.0,4.0,25.7,932.0,879.05,654.42
2018,8,20,12,15,869.0,150.5,4.1,25.8,933.0,833.14,623.39
2018,8,20,12,30,875.0,147.0,4.2,25.9,934.0,797.3,598.49
2018,8,20,12,45,881.5,141.5,4.3,26.0,927.5,757.09,569.25
2018,8,20,13,0,888.0,136.0,4.4,26.1,921.0,713.79,537.11
2018,8,20,13,15,884.0,135.5,4.5,25.95,905.0,664.78,500.44
2018,8,20,13,30,880.0,135.0,4.6,25.8,889.0,613.84,461.34
2018,8,20,13,45,874.5,133.0,4.75,25.7,864.5,559.31,418.37
2018,8,20,14,0,869.0,131.0,4.9,25.6,840.0,503.48,372.91
2018,8,20,14,15,861.5,128.5,4.95,25.3,809.5,444.88,324.02
2018,8,20,14,30,854.0,126.0,5.0,25.0,779.0,384.81,272.74
2018,8,20,14,45,843.5,123.5,5.05,24.65,742.0,323.63,220.07
2018,8,20,15,0,833.0,121.0,5.1,24.3,705.0,262.78,168.44
2018,8,20,15,15,818.0,117.5,5.1,24.3,662.0,201.16,119.95
