Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,15,0,872.0,94.0,4.2,29.9,637.0,249.92,153.52
2018,9,9,15,15,855.0,91.0,4.2,29.9,591.5,180.09,100.67
2018,9,9,15,30,838.0,88.0,4.2,29.9,546.0,116.77,64.2
2018,9,9,15,45,814.5,85.5,4.35,28.85,497.0,73.88,56.17
2018,9,9,16,0,791.0,83.0,4.5,27.8,448.0,72.08,55.14
2018,9,9,16,15,759.0,78.0,4.55,26.95,395.5,68.25,52.3
2018,9,9,16,30,727.0,73.0,4.6,26.1,343.0,64.34,49.33
2018,9,9,16,45,681.0,67.5,4.65,25.2,289.5,55.18,41.79
2018,9,9,17,0,635.0,62.0,4.7,24.3,236.0,50.89,38.25
2018,9,9,17,15,566.0,54.5,4.65,23.2,185.0,44.83,33.05
2018,9,9,17,30,497.0,47.0,4.6,22.1,134.0,38.81,27.64
2018,9,9,17,45,385.5,37.0,4.55,20.95,90.5,30.55,19.99
2018,9,9,18,0,274.0,27.0,4.5,19.8,47.0,22.4,8.86
2018,9,9,18,15,146.0,15.0,4.45,19.05,24.5,11.8,0.0
2018,9,9,18,30,18.0,3.0,4.4,18.3,2.0,0.0,0.0
2018,9,9,18,45,9.0,1.5,4.35,17.55,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.3,16.8,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.25,16.45,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,10,5,45,87.0,9.0,2.05,11.8,12.5,0.0,0.0
2018,9,10,6,0,174.0,18.0,2.2,12.2,25.0,110.6,0.0
2018,9,10,6,15,309.5,29.0,2.25,12.85,63.5,261.84,194.63
2018,9,10,6,30,445.0,40.0,2.3,13.5,102.0,379.88,309.97
2018,9,10,6,45,522.5,48.0,2.35,14.15,151.0,466.4,385.33
2018,9,10,7,0,600.0,56.0,2.4,14.8,200.0,558.54,459.74
2018,9,10,7,15,651.0,61.5,2.2,15.45,252.5,631.06,514.06
2018,9,10,7,30,702.0,67.0,2.0,16.1,305.0,700.14,562.55
2018,9,10,7,45,737.0,72.0,1.85,16.75,357.5,761.43,602.97
2018,9,10,8,0,772.0,77.0,1.7,17.4,410.0,822.0,640.83
2018,9,10,8,15,796.5,81.5,1.65,18.25,460.5,870.98,669.57
2018,9,10,8,30,821.0,86.0,1.6,19.1,511.0,917.79,695.95
2018,9,10,8,45,839.0,89.0,1.5,19.95,557.0,953.84,713.69
2018,9,10,9,0,857.0,92.0,1.4,20.8,603.0,986.78,728.92
2018,9,10,9,15,873.5,93.0,1.4,21.65,645.0,999.63,732.53
2018,9,10,9,30,890.0,94.0,1.4,22.5,687.0,1021.39,742.13
2018,9,10,9,45,904.0,94.5,1.4,23.35,723.5,1036.28,747.27
2018,9,10,10,0,918.0,95.0,1.4,24.2,760.0,1047.2,750.07
2018,9,10,10,15,925.5,96.5,1.5,24.9,789.0,1048.57,749.23
2018,9,10,10,30,933.0,98.0,1.6,25.6,818.0,1045.73,745.99
2018,9,10,10,45,938.0,98.5,1.7,26.35,839.0,1035.11,737.89
2018,9,10,11,0,943.0,99.0,1.8,27.1,860.0,1020.35,727.35
2018,9,10,11,15,946.0,99.5,1.85,27.7,873.5,999.57,712.92
2018,9,10,11,30,949.0,100.0,1.9,28.3,887.0,974.82,696.12
2018,9,10,11,45,950.0,100.5,2.0,28.9,892.5,944.42,676.36
2018,9,10,12,0,951.0,101.0,2.1,29.5,898.0,910.36,654.2
2018,9,10,12,15,946.5,103.0,2.2,29.9,894.0,869.77,628.16
2018,9,10,12,30,942.0,105.0,2.3,30.3,890.0,826.19,599.94
2018,9,10,12,45,934.5,107.5,2.35,30.7,877.5,778.14,567.18
2018,9,10,13,0,927.0,110.0,2.4,31.1,865.0,727.82,530.99
2018,9,10,13,15,922.0,108.5,2.55,31.25,845.5,673.66,492.31
2018,9,10,13,30,917.0,107.0,2.7,31.4,826.0,617.63,450.93
2018,9,10,13,45,909.0,106.0,2.8,31.5,799.0,558.84,405.99
2018,9,10,14,0,901.0,105.0,2.9,31.6,772.0,498.97,358.68
2018,9,10,14,15,890.0,104.0,3.05,31.4,738.0,437.1,308.84
2018,9,10,14,30,879.0,103.0,3.2,31.2,704.0,375.01,257.36
2018,9,10,14,45,865.5,100.5,3.35,31.05,664.0,307.73,201.36
2018,9,10,15,0,852.0,98.0,3.5,30.9,624.0,243.61,148.7
2018,9,10,15,15,834.0,95.0,3.5,30.9,579.0,179.58,100.7
2018,9,10,15,30,816.0,92.0,3.5,30.9,534.0,117.48,65.32
2018,9,10,15,45,791.5,88.5,3.8,30.0,485.0,75.56,57.29
2018,9,10,16,0,767.0,85.0,4.1,29.1,436.0,73.12,55.71
2018,9,10,16,15,733.0,80.5,4.2,28.15,384.0,69.72,53.28
2018,9,10,16,30,699.0,76.0,4.3,27.2,332.0,61.18,46.43
2018,9,10,16,45,651.0,70.5,4.45,26.2,279.5,56.99,43.16
2018,9,10,17,0,603.0,65.0,4.6,25.2,227.0,52.82,39.75
2018,9,10,17,15,531.0,56.5,4.75,23.8,176.5,46.11,34.03
2018,9,10,17,30,459.0,48.0,4.9,22.4,126.0,39.41,28.06
2018,9,10,17,45,343.5,37.0,5.0,21.0,84.0,30.41,19.72
2018,9,10,18,0,228.0,26.0,5.1,19.6,42.0,21.49,6.53
2018,9,10,18,15,120.0,14.0,5.05,18.75,22.0,11.02,0.0
2018,9,10,18,30,12.0,2.0,5.0,17.9,2.0,0.0,0.0
2018,9,10,18,45,6.0,1.0,4.95,17.05,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.55,15.3,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.3,14.85,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.15,14.6,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,9,11,5,45,87.0,8.5,2.75,11.75,12.0,0.0,0.0
2018,9,11,6,0,174.0,17.0,2.9,12.0,24.0,110.23,0.0
2018,9,11,6,15,311.5,28.0,2.95,12.55,62.5,262.95,192.65
2018,9,11,6,30,449.0,39.0,3.0,13.1,101.0,382.72,313.24
2018,9,11,6,45,526.0,47.5,3.0,13.65,150.0,469.74,389.9
2018,9,11,7,0,603.0,56.0,3.0,14.2,199.0,562.42,465.58
2018,9,11,7,15,650.5,62.0,2.95,14.95,250.5,633.02,519.74
2018,9,11,7,30,698.0,68.0,2.9,15.7,302.0,699.55,568.02
2018,9,11,7,45,729.0,73.5,2.8,16.5,353.5,757.88,607.57
2018,9,11,8,0,760.0,79.0,2.7,17.3,405.0,815.22,644.69
2018,9,11,8,15,782.5,84.0,2.65,18.05,454.5,862.63,673.81
2018,9,11,8,30,805.0,89.0,2.6,18.8,504.0,907.78,700.55
2018,9,11,8,45,820.5,93.5,2.6,19.6,549.0,942.89,720.03
2018,9,11,9,0,836.0,98.0,2.6,20.4,594.0,974.82,737.12
2018,9,11,9,15,848.5,101.0,2.65,21.1,634.5,998.51,749.28
2018,9,11,9,30,861.0,104.0,2.7,21.8,675.0,1018.52,759.06
2018,9,11,9,45,868.0,108.0,2.75,22.45,709.0,1016.45,754.52
2018,9,11,10,0,875.0,112.0,2.8,23.1,743.0,1023.9,756.63
2018,9,11,10,15,882.5,113.5,2.9,23.65,771.0,1025.09,755.46
2018,9,11,10,30,890.0,115.0,3.0,24.2,799.0,1022.24,751.84
2018,9,11,10,45,894.5,116.5,3.1,24.75,819.5,1012.37,743.8
2018,9,11,11,0,899.0,118.0,3.2,25.3,840.0,998.49,733.31
2018,9,11,11,15,903.5,118.0,3.3,25.65,854.0,979.14,719.93
2018,9,11,11,30,908.0,118.0,3.4,26.0,868.0,955.93,704.07
2018,9,11,11,45,910.5,117.5,3.55,26.4,873.5,926.67,684.41
2018,9,11,12,0,913.0,117.0,3.7,26.8,879.0,893.85,662.3
2018,9,11,12,15,923.0,111.5,3.8,27.05,879.5,859.05,638.86
2018,9,11,12,30,933.0,106.0,3.9,27.3,880.0,820.44,612.7
2018,9,11,12,45,945.0,98.0,4.05,27.5,873.0,777.29,582.87
2018,9,11,13,0,957.0,90.0,4.2,27.7,866.0,730.32,548.4
2018,9,11,13,15,954.0,89.0,4.3,27.6,847.5,676.58,508.32
2018,9,11,13,30,951.0,88.0,4.4,27.5,829.0,620.65,465.37
2018,9,11,13,45,946.0,86.0,4.55,27.4,802.5,560.91,418.35
2018,9,11,14,0,941.0,84.0,4.7,27.3,776.0,499.72,368.57
2018,9,11,14,15,933.0,82.0,4.85,26.9,742.5,436.16,315.65
2018,9,11,14,30,925.0,80.0,5.0,26.5,709.0,372.02,260.68
2018,9,11,14,45,914.5,78.0,5.15,26.1,669.5,306.89,204.25
2018,9,11,15,0,904.0,76.0,5.3,25.7,630.0,242.02,149.17
2018,9,11,15,15,888.0,74.0,5.3,25.7,585.0,176.92,98.96
2018,9,11,15,30,872.0,72.0,5.3,25.7,540.0,113.29,62.35
2018,9,11,15,45,852.0,69.0,5.5,24.35,491.0,70.39,54.36
2018,9,11,16,0,832.0,66.0,5.7,23.0,442.0,67.19,52.14
2018,9,11,16,15,804.0,62.5,5.65,22.15,390.5,57.58,44.23
2018,9,11,16,30,776.0,59.0,5.6,21.3,339.0,54.42,41.77
2018,9,11,16,45,733.5,54.5,5.55,20.45,286.0,50.24,38.35
2018,9,11,17,0,691.0,50.0,5.5,19.6,233.0,46.06,34.79
2018,9,11,17,15,621.0,45.0,5.35,18.8,181.5,41.24,30.48
2018,9,11,17,30,551.0,40.0,5.2,18.0,130.0,36.55,26.08
2018,9,11,17,45,418.5,32.0,5.05,17.15,86.0,26.68,16.79
2018,9,11,18,0,286.0,24.0,4.9,16.3,42.0,20.0,3.44
2018,9,11,18,15,143.0,12.0,4.85,15.8,21.0,9.44,0.0
2018,9,11,18,30,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,4.75,14.85,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.7,13.85,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.65,13.55,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.55,13.3,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.25,12.9,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.15,12.75,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.0,12.45,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.95,12.3,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.85,12.1,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.75,11.85,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.65,11.8,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,9,12,5,45,12.0,5.5,3.3,12.0,6.0,0.0,0.0
2018,9,12,6,0,24.0,11.0,3.4,12.2,12.0,22.07,0.0
2018,9,12,6,15,54.0,27.0,3.5,12.75,33.0,72.92,48.76
2018,9,12,6,30,84.0,43.0,3.6,13.3,54.0,112.96,90.15
2018,9,12,6,45,83.5,56.0,3.7,13.85,71.5,128.03,104.88
2018,9,12,7,0,83.0,69.0,3.8,14.4,89.0,143.4,118.8
2018,9,12,7,15,137.0,93.5,3.8,14.95,135.5,217.93,182.99
2018,9,12,7,30,191.0,118.0,3.8,15.5,182.0,314.03,262.87
2018,9,12,7,45,321.0,127.0,3.75,16.1,255.0,441.82,367.78
2018,9,12,8,0,451.0,136.0,3.7,16.7,328.0,601.24,491.94
2018,9,12,8,15,584.5,121.5,3.65,17.4,401.5,730.45,586.5
2018,9,12,8,30,718.0,107.0,3.6,18.1,475.0,854.16,672.38
2018,9,12,8,45,663.0,134.0,3.55,18.8,497.5,845.38,661.11
2018,9,12,9,0,608.0,161.0,3.5,19.5,520.0,829.54,646.02
2018,9,12,9,15,622.0,169.5,3.5,20.15,559.0,858.09,663.11
2018,9,12,9,30,636.0,178.0,3.5,20.8,598.0,883.65,677.6
2018,9,12,9,45,744.0,147.5,3.5,21.45,663.5,958.56,725.9
2018,9,12,10,0,852.0,117.0,3.5,22.1,729.0,1021.6,764.64
2018,9,12,10,15,724.5,175.5,3.65,22.45,710.0,957.74,719.95
2018,9,12,10,30,597.0,234.0,3.8,22.8,691.0,878.13,663.66
2018,9,12,10,45,508.5,281.0,3.9,23.15,677.5,818.13,618.88
2018,9,12,11,0,420.0,328.0,4.0,23.5,664.0,763.06,576.89
2018,9,12,11,15,480.0,309.5,4.1,23.6,699.5,785.74,594.16
2018,9,12,11,30,540.0,291.0,4.2,23.7,735.0,803.2,607.14
2018,9,12,11,45,597.0,268.5,4.3,23.8,762.0,812.42,614.22
2018,9,12,12,0,654.0,246.0,4.4,23.9,789.0,813.51,615.55
2018,9,12,12,15,547.5,276.0,4.5,23.9,729.5,717.76,545.82
2018,9,12,12,30,441.0,306.0,4.6,23.9,670.0,631.9,482.38
2018,9,12,12,45,533.5,277.5,4.7,23.85,712.0,646.09,494.11
2018,9,12,13,0,626.0,249.0,4.8,23.8,754.0,653.71,499.78
2018,9,12,13,15,681.0,216.0,4.85,23.65,754.0,621.85,475.82
2018,9,12,13,30,736.0,183.0,4.9,23.5,754.0,582.56,445.33
2018,9,12,13,45,687.5,194.5,5.0,23.4,713.5,519.25,395.33
2018,9,12,14,0,639.0,206.0,5.1,23.3,673.0,459.39,347.07
2018,9,12,14,15,580.5,212.5,5.1,22.85,622.5,396.04,296.0
2018,9,12,14,30,522.0,219.0,5.1,22.4,572.0,336.2,247.36
2018,9,12,14,45,388.0,237.5,5.15,22.0,491.5,273.18,199.18
2018,9,12,15,0,254.0,256.0,5.2,21.6,411.0,226.77,166.39
2018,9,12,15,15,237.0,239.0,5.2,21.6,375.0,190.03,138.39
2018,9,12,15,30,220.0,222.0,5.2,21.6,339.0,160.21,119.04
2018,9,12,15,45,250.0,194.0,5.2,20.3,315.0,126.82,103.53
2018,9,12,16,0,280.0,166.0,5.2,19.0,291.0,111.99,91.7
2018,9,12,16,15,331.5,141.5,5.2,18.4,272.0,98.7,80.71
2018,9,12,16,30,383.0,117.0,5.2,17.8,253.0,82.47,66.96
2018,9,12,16,45,293.5,106.0,5.15,17.2,200.5,76.09,61.61
2018,9,12,17,0,204.0,95.0,5.1,16.6,148.0,67.67,54.27
2018,9,12,17,15,159.0,76.0,4.95,16.1,111.5,54.7,42.66
2018,9,12,17,30,114.0,57.0,4.8,15.6,75.0,41.49,30.59
2018,9,12,17,45,89.0,39.0,4.65,15.15,50.0,28.8,18.54
2018,9,12,18,0,64.0,21.0,4.5,14.7,25.0,15.84,0.0
2018,9,12,18,15,32.0,10.5,4.4,14.45,12.5,8.26,0.0
2018,9,12,18,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.75,13.45,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,9,13,5,45,23.0,6.5,3.35,12.4,7.0,0.0,0.0
2018,9,13,6,0,46.0,13.0,3.5,12.6,14.0,36.05,0.0
2018,9,13,6,15,130.0,28.5,3.65,13.1,43.0,150.03,102.76
2018,9,13,6,30,214.0,44.0,3.8,13.6,72.0,232.25,189.27
2018,9,13,6,45,354.0,52.5,3.9,14.1,124.0,349.69,292.39
2018,9,13,7,0,494.0,61.0,4.0,14.6,176.0,488.74,408.91
2018,9,13,7,15,602.0,61.0,4.0,15.15,235.5,596.05,494.14
2018,9,13,7,30,710.0,61.0,4.0,15.7,295.0,704.37,576.32
2018,9,13,7,45,745.0,64.5,3.95,16.25,346.5,763.9,618.19
2018,9,13,8,0,780.0,68.0,3.9,16.8,398.0,822.69,658.2
2018,9,13,8,15,805.0,71.0,3.85,17.4,447.5,870.29,688.68
2018,9,13,8,30,830.0,74.0,3.8,18.0,497.0,915.75,716.88
2018,9,13,8,45,848.0,76.5,3.75,18.6,542.5,939.6,729.28
2018,9,13,9,0,866.0,79.0,3.7,19.2,588.0,971.65,747.39
2018,9,13,9,15,877.5,81.5,3.65,19.7,628.0,993.86,758.73
2018,9,13,9,30,889.0,84.0,3.6,20.2,668.0,1012.38,767.6
2018,9,13,9,45,896.5,86.5,3.6,20.75,702.0,1022.97,771.4
2018,9,13,10,0,904.0,89.0,3.6,21.3,736.0,1029.54,772.68
2018,9,13,10,15,911.5,91.0,3.6,21.6,764.5,1031.42,771.77
2018,9,13,10,30,919.0,93.0,3.6,21.9,793.0,1029.14,768.29
2018,9,13,10,45,924.0,93.5,3.6,22.25,813.5,1018.54,759.33
2018,9,13,11,0,929.0,94.0,3.6,22.6,834.0,1003.85,747.89
2018,9,13,11,15,932.5,94.0,3.7,22.75,847.0,983.17,733.87
2018,9,13,11,30,936.0,94.0,3.8,22.9,860.0,958.55,717.28
2018,9,13,11,45,937.5,94.5,3.9,23.1,865.5,928.83,697.1
2018,9,13,12,0,939.0,95.0,4.0,23.3,871.0,895.47,674.41
2018,9,13,12,15,941.0,93.0,4.1,23.3,868.5,856.6,648.33
2018,9,13,12,30,943.0,91.0,4.2,23.3,866.0,814.43,619.73
2018,9,13,12,45,944.0,89.0,4.35,23.3,856.0,768.38,587.89
2018,9,13,13,0,945.0,87.0,4.5,23.3,846.0,719.42,551.58
2018,9,13,13,15,941.0,87.0,4.6,23.2,827.5,666.44,511.24
2018,9,13,13,30,937.0,87.0,4.7,23.1,809.0,611.38,468.02
2018,9,13,13,45,908.5,94.5,4.75,23.0,775.5,548.36,417.25
2018,9,13,14,0,880.0,102.0,4.8,22.9,742.0,486.14,365.7
2018,9,13,14,15,766.0,138.5,4.85,22.65,677.0,414.1,306.89
2018,9,13,14,30,652.0,175.0,4.9,22.4,612.0,349.09,253.93
2018,9,13,14,45,591.0,182.5,4.95,22.2,561.0,291.0,205.91
2018,9,13,15,0,530.0,190.0,5.0,22.0,510.0,237.23,162.94
2018,9,13,15,15,662.5,137.5,5.0,22.0,507.0,180.05,112.49
2018,9,13,15,30,795.0,85.0,5.0,22.0,504.0,109.23,62.67
2018,9,13,15,45,804.0,76.0,4.95,21.25,465.5,67.16,52.33
2018,9,13,16,0,813.0,67.0,4.9,20.5,427.0,61.05,47.42
2018,9,13,16,15,784.0,63.5,4.75,20.0,376.0,57.97,45.0
2018,9,13,16,30,755.0,60.0,4.6,19.5,325.0,54.85,42.49
2018,9,13,16,45,710.5,55.5,4.5,19.0,272.5,50.72,39.01
2018,9,13,17,0,666.0,51.0,4.4,18.5,220.0,46.61,35.41
2018,9,13,17,15,593.5,45.0,4.05,17.85,169.5,41.02,30.36
2018,9,13,17,30,521.0,39.0,3.7,17.2,119.0,32.71,22.73
2018,9,13,17,45,387.5,30.5,3.35,16.5,77.0,25.38,15.35
2018,9,13,18,0,254.0,22.0,3.0,15.8,35.0,18.34,0.0
2018,9,13,18,15,127.0,11.0,2.9,15.35,17.5,8.65,0.0
2018,9,13,18,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,9,14,5,45,8.5,5.0,1.8,10.45,5.5,0.0,0.0
2018,9,14,6,0,17.0,10.0,1.9,10.9,11.0,17.45,0.0
2018,9,14,6,15,75.5,27.5,2.15,11.6,36.5,99.95,64.8
2018,9,14,6,30,134.0,45.0,2.4,12.3,62.0,165.76,134.18
2018,9,14,6,45,225.5,59.5,2.65,13.0,104.5,269.22,224.62
2018,9,14,7,0,317.0,74.0,2.9,13.7,147.0,365.39,307.02
2018,9,14,7,15,350.0,89.5,2.8,14.2,188.5,422.96,354.39
2018,9,14,7,30,383.0,105.0,2.7,14.7,230.0,481.92,400.91
2018,9,14,7,45,408.5,120.5,2.6,15.25,274.0,535.15,440.85
2018,9,14,8,0,434.0,136.0,2.5,15.8,318.0,588.29,479.23
2018,9,14,8,15,515.5,135.0,2.45,16.4,377.0,673.53,541.2
2018,9,14,8,30,597.0,134.0,2.4,17.0,436.0,772.43,609.75
2018,9,14,8,45,596.5,148.5,2.3,17.65,473.5,798.81,623.71
2018,9,14,9,0,596.0,163.0,2.2,18.3,511.0,822.01,635.77
2018,9,14,9,15,648.0,157.5,2.15,19.0,560.5,873.65,667.6
2018,9,14,9,30,700.0,152.0,2.1,19.7,610.0,922.38,696.39
2018,9,14,9,45,703.0,161.5,2.05,20.4,642.0,935.09,700.56
2018,9,14,10,0,706.0,171.0,2.0,21.1,674.0,944.14,702.73
2018,9,14,10,15,724.5,172.5,2.0,21.7,706.0,956.45,708.01
2018,9,14,10,30,743.0,174.0,2.0,22.3,738.0,964.9,710.81
2018,9,14,10,45,735.5,183.5,2.0,22.95,754.5,952.25,699.88
2018,9,14,11,0,728.0,193.0,2.0,23.6,771.0,936.03,687.02
2018,9,14,11,15,775.5,172.5,2.05,23.95,797.0,928.65,681.47
2018,9,14,11,30,823.0,152.0,2.1,24.3,823.0,926.79,679.56
2018,9,14,11,45,843.5,144.5,2.2,24.65,835.5,907.49,666.74
2018,9,14,12,0,864.0,137.0,2.3,25.0,848.0,883.66,651.09
2018,9,14,12,15,900.0,118.0,2.4,25.15,856.0,847.26,627.49
2018,9,14,12,30,936.0,99.0,2.5,25.3,864.0,816.68,607.71
2018,9,14,12,45,936.0,97.0,2.65,25.45,853.5,770.0,576.32
2018,9,14,13,0,936.0,95.0,2.8,25.6,843.0,720.53,540.74
2018,9,14,13,15,903.5,107.0,2.9,25.6,815.0,660.52,496.29
2018,9,14,13,30,871.0,119.0,3.0,25.6,787.0,600.73,450.8
2018,9,14,13,45,892.0,104.5,3.15,25.55,768.5,547.88,409.28
2018,9,14,14,0,913.0,90.0,3.3,25.5,750.0,490.83,362.69
2018,9,14,14,15,903.5,88.0,3.45,25.3,716.0,428.05,310.36
2018,9,14,14,30,894.0,86.0,3.6,25.1,682.0,364.93,256.26
2018,9,14,14,45,881.5,84.0,3.7,24.9,642.5,300.94,200.9
2018,9,14,15,0,869.0,82.0,3.8,24.7,603.0,237.5,147.22
2018,9,14,15,15,838.0,82.0,3.8,24.7,553.5,173.86,99.08
2018,9,14,15,30,807.0,82.0,3.8,24.7,504.0,107.19,60.29
2018,9,14,15,45,786.5,77.5,4.0,23.85,456.0,67.88,52.39
2018,9,14,16,0,766.0,73.0,4.2,23.0,408.0,64.53,49.92
2018,9,14,16,15,636.0,84.5,4.2,22.35,339.5,65.78,51.29
2018,9,14,16,30,506.0,96.0,4.2,21.7,271.0,73.18,57.94
2018,9,14,16,45,410.0,88.5,4.2,21.05,215.0,64.89,50.96
2018,9,14,17,0,314.0,81.0,4.2,20.4,159.0,59.03,45.9
2018,9,14,17,15,284.5,64.5,4.1,19.65,122.5,47.72,35.89
2018,9,14,17,30,255.0,48.0,4.0,18.9,86.0,36.05,25.34
2018,9,14,17,45,168.0,32.5,3.95,18.15,53.5,24.5,14.2
2018,9,14,18,0,81.0,17.0,3.9,17.4,21.0,12.88,0.0
2018,9,14,18,15,40.5,8.5,3.8,16.95,10.5,6.69,0.0
2018,9,14,18,30,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,9,15,5,45,75.0,7.0,3.85,11.9,9.0,0.0,0.0
2018,9,15,6,0,150.0,14.0,4.0,12.1,18.0,95.91,0.0
2018,9,15,6,15,305.0,24.5,4.2,12.55,55.5,253.39,164.49
2018,9,15,6,30,460.0,35.0,4.4,13.0,93.0,390.73,319.11
2018,9,15,6,45,543.5,41.5,4.55,13.5,141.5,480.39,400.2
2018,9,15,7,0,627.0,48.0,4.7,14.0,190.0,570.57,476.2
2018,9,15,7,15,679.0,53.0,4.7,14.5,242.5,645.25,535.88
2018,9,15,7,30,731.0,58.0,4.7,15.0,295.0,721.42,593.8
2018,9,15,7,45,766.0,62.0,4.7,15.5,347.5,782.27,637.64
2018,9,15,8,0,801.0,66.0,4.7,16.0,400.0,842.34,679.37
2018,9,15,8,15,826.5,68.5,4.7,16.55,450.0,890.23,710.76
2018,9,15,8,30,852.0,71.0,4.7,17.1,500.0,924.76,731.8
2018,9,15,8,45,870.0,73.0,4.65,17.6,546.0,959.53,752.46
2018,9,15,9,0,888.0,75.0,4.6,18.1,592.0,991.22,770.61
2018,9,15,9,15,899.5,78.0,4.6,18.55,633.0,1014.23,783.11
2018,9,15,9,30,911.0,81.0,4.6,19.0,674.0,1033.43,793.03
2018,9,15,9,45,919.0,83.5,4.6,19.5,708.5,1044.48,797.28
2018,9,15,10,0,927.0,86.0,4.6,20.0,743.0,1051.4,798.9
2018,9,15,10,15,935.0,87.0,4.65,20.3,771.5,1052.38,797.78
2018,9,15,10,30,943.0,88.0,4.7,20.6,800.0,1049.12,794.01
2018,9,15,10,45,949.0,88.0,4.7,20.95,821.0,1038.5,784.81
2018,9,15,11,0,955.0,88.0,4.7,21.3,842.0,1023.67,772.99
2018,9,15,11,15,958.5,88.0,4.75,21.45,855.0,1002.3,757.95
2018,9,15,11,30,962.0,88.0,4.8,21.6,868.0,976.9,740.25
2018,9,15,11,45,963.5,88.0,4.9,21.7,873.0,945.79,719.18
2018,9,15,12,0,965.0,88.0,5.0,21.8,878.0,910.97,695.44
2018,9,15,12,15,964.5,87.5,5.05,21.8,874.5,870.47,667.53
2018,9,15,12,30,964.0,87.0,5.1,21.8,871.0,826.73,637.14
2018,9,15,12,45,961.5,86.5,5.15,21.8,859.5,778.5,602.97
2018,9,15,13,0,959.0,86.0,5.2,21.8,848.0,727.58,564.12
2018,9,15,13,15,955.5,85.0,5.2,21.75,829.0,673.14,521.54
2018,9,15,13,30,952.0,84.0,5.2,21.7,810.0,616.58,476.16
2018,9,15,13,45,947.0,83.0,5.25,21.6,784.0,557.37,427.57
2018,9,15,14,0,942.0,82.0,5.3,21.5,758.0,496.7,376.21
2018,9,15,14,15,933.5,80.5,5.25,21.3,724.5,433.04,320.98
2018,9,15,14,30,925.0,79.0,5.2,21.1,691.0,368.85,264.03
2018,9,15,14,45,913.5,77.0,5.2,20.95,651.0,303.25,205.61
2018,9,15,15,0,902.0,75.0,5.2,20.8,611.0,238.04,149.03
2018,9,15,15,15,885.0,73.0,5.2,20.8,565.5,172.78,98.13
2018,9,15,15,30,868.0,71.0,5.2,20.8,520.0,109.14,61.68
2018,9,15,15,45,847.5,67.5,5.15,20.15,471.0,68.95,54.16
2018,9,15,16,0,827.0,64.0,5.1,19.5,422.0,65.33,51.37
2018,9,15,16,15,798.0,60.5,5.05,19.0,370.5,55.96,43.46
2018,9,15,16,30,769.0,57.0,5.0,18.5,319.0,52.74,40.83
2018,9,15,16,45,723.0,52.5,4.95,18.0,266.0,48.49,37.21
2018,9,15,17,0,677.0,48.0,4.9,17.5,213.0,44.26,33.46
2018,9,15,17,15,602.5,42.0,4.7,16.85,162.5,38.57,28.26
2018,9,15,17,30,528.0,36.0,4.5,16.2,112.0,32.99,22.92
2018,9,15,17,45,380.0,27.5,4.3,15.55,70.5,22.94,12.74
2018,9,15,18,0,232.0,19.0,4.1,14.9,29.0,14.95,0.0
2018,9,15,18,15,116.0,9.5,4.0,14.45,14.5,7.47,0.0
2018,9,15,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,9,16,5,45,82.5,7.0,1.8,10.1,9.0,0.0,0.0
2018,9,16,6,0,165.0,14.0,1.9,10.5,18.0,104.79,0.0
2018,9,16,6,15,326.5,23.5,2.15,11.3,55.5,265.24,163.25
2018,9,16,6,30,488.0,33.0,2.4,12.1,93.0,399.65,324.36
2018,9,16,6,45,571.5,39.0,2.65,12.9,142.5,492.29,406.37
2018,9,16,7,0,655.0,45.0,2.9,13.7,192.0,589.9,486.63
2018,9,16,7,15,706.0,49.5,2.8,14.3,244.5,664.11,543.82
2018,9,16,7,30,757.0,54.0,2.7,14.9,297.0,739.71,598.8
2018,9,16,7,45,791.0,57.0,2.65,15.5,349.5,799.1,639.37
2018,9,16,8,0,825.0,60.0,2.6,16.1,402.0,847.47,670.39
2018,9,16,8,15,848.5,63.0,2.5,16.7,452.0,894.27,698.84
2018,9,16,8,30,872.0,66.0,2.4,17.3,502.0,938.84,724.75
2018,9,16,8,45,889.0,68.0,2.35,17.9,548.0,973.05,743.39
2018,9,16,9,0,906.0,70.0,2.3,18.5,594.0,1004.07,759.61
2018,9,16,9,15,919.0,71.5,2.3,19.05,635.0,1026.93,770.94
2018,9,16,9,30,932.0,73.0,2.3,19.6,676.0,1046.0,779.84
2018,9,16,9,45,941.0,74.5,2.25,20.15,711.0,1057.0,782.94
2018,9,16,10,0,950.0,76.0,2.2,20.7,746.0,1063.82,783.53
2018,9,16,10,15,956.5,77.0,2.2,21.2,774.0,1063.26,780.34
2018,9,16,10,30,963.0,78.0,2.2,21.7,802.0,1058.4,774.67
2018,9,16,10,45,967.5,79.0,2.25,22.15,823.0,1047.24,765.95
2018,9,16,11,0,972.0,80.0,2.3,22.6,844.0,1031.81,754.69
2018,9,16,11,15,975.0,79.5,2.35,22.95,856.5,1009.09,739.17
2018,9,16,11,30,978.0,79.0,2.4,23.3,869.0,982.33,721.14
2018,9,16,11,45,979.0,79.5,2.4,23.65,874.0,950.9,699.62
2018,9,16,12,0,980.0,80.0,2.4,24.0,879.0,915.71,675.69
2018,9,16,12,15,978.0,81.0,2.5,24.2,875.5,874.98,649.24
2018,9,16,12,30,976.0,82.0,2.6,24.4,872.0,831.03,620.35
2018,9,16,12,45,972.0,82.5,2.7,24.6,860.0,782.13,587.57
2018,9,16,13,0,968.0,83.0,2.8,24.8,848.0,730.63,550.01
2018,9,16,13,15,963.5,82.5,2.9,24.85,828.5,675.53,509.07
2018,9,16,13,30,959.0,82.0,3.0,24.9,809.0,618.38,465.25
2018,9,16,13,45,952.5,80.5,3.1,24.9,781.5,557.55,417.25
2018,9,16,14,0,946.0,79.0,3.2,24.9,754.0,495.44,366.54
2018,9,16,14,15,937.0,77.5,3.3,24.7,720.0,431.34,312.84
2018,9,16,14,30,928.0,76.0,3.4,24.5,686.0,366.78,257.24
2018,9,16,14,45,915.5,75.0,3.55,24.35,646.0,301.51,200.52
2018,9,16,15,0,903.0,74.0,3.7,24.2,606.0,236.74,145.52
2018,9,16,15,15,886.0,72.0,3.7,24.2,560.5,171.4,95.56
2018,9,16,15,30,869.0,70.0,3.7,24.2,515.0,107.68,59.91
2018,9,16,15,45,846.0,67.0,3.95,23.35,465.5,68.49,53.06
2018,9,16,16,0,823.0,64.0,4.2,22.5,416.0,59.06,45.36
2018,9,16,16,15,791.0,60.5,4.25,21.85,364.0,55.83,42.85
2018,9,16,16,30,759.0,57.0,4.3,21.2,312.0,52.58,40.24
2018,9,16,16,45,710.5,52.5,4.35,20.5,259.0,48.33,36.67
2018,9,16,17,0,662.0,48.0,4.4,19.8,206.0,44.11,32.98
2018,9,16,17,15,583.5,42.0,4.25,18.95,156.0,38.43,27.84
2018,9,16,17,30,505.0,36.0,4.1,18.1,106.0,30.26,20.3
2018,9,16,17,45,356.5,27.0,4.0,17.25,66.0,22.48,11.76
2018,9,16,18,0,208.0,18.0,3.9,16.4,26.0,14.16,0.0
2018,9,16,18,15,104.0,9.0,3.8,15.9,13.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.6,14.85,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,17,5,45,78.0,7.0,2.0,11.15,8.5,0.0,0.0
2018,9,17,6,0,156.0,14.0,2.1,11.5,17.0,100.03,0.0
2018,9,17,6,15,314.5,23.5,2.4,12.15,53.5,257.12,146.93
2018,9,17,6,30,473.0,33.0,2.7,12.8,90.0,399.77,322.87
2018,9,17,6,45,557.0,39.0,3.0,13.5,138.5,483.09,398.64
2018,9,17,7,0,641.0,45.0,3.3,14.2,187.0,580.62,479.57
2018,9,17,7,15,692.5,49.5,3.25,14.7,239.0,654.72,537.62
2018,9,17,7,30,744.0,54.0,3.2,15.2,291.0,730.27,593.69
2018,9,17,7,45,777.5,58.0,3.15,15.75,343.0,790.14,635.36
2018,9,17,8,0,811.0,62.0,3.1,16.3,395.0,849.15,674.74
2018,9,17,8,15,835.0,64.5,3.05,16.8,444.5,885.09,696.44
2018,9,17,8,30,859.0,67.0,3.0,17.3,494.0,929.06,723.36
2018,9,17,8,45,876.5,69.0,2.95,17.85,540.0,963.42,742.78
2018,9,17,9,0,894.0,71.0,2.9,18.4,586.0,994.65,759.81
2018,9,17,9,15,904.0,74.0,2.9,18.9,626.0,1016.15,770.67
2018,9,17,9,30,914.0,77.0,2.9,19.4,666.0,1033.79,779.03
2018,9,17,9,45,919.5,80.5,2.95,19.95,700.0,1043.44,782.51
2018,9,17,10,0,925.0,84.0,3.0,20.5,734.0,1048.9,783.43
2018,9,17,10,15,932.5,85.0,3.05,20.95,762.0,1049.24,781.46
2018,9,17,10,30,940.0,86.0,3.1,21.4,790.0,1045.36,776.94
2018,9,17,10,45,945.0,87.0,3.15,21.85,811.0,1034.76,768.19
2018,9,17,11,0,950.0,88.0,3.2,22.3,832.0,1019.96,756.9
2018,9,17,11,15,953.0,88.5,3.35,22.55,844.5,998.57,742.75
2018,9,17,11,30,956.0,89.0,3.5,22.8,857.0,973.18,725.95
2018,9,17,11,45,957.5,89.0,3.6,23.1,862.0,942.04,704.77
2018,9,17,12,0,959.0,89.0,3.7,23.4,867.0,907.22,681.07
2018,9,17,12,15,957.0,89.5,3.85,23.45,863.0,866.52,654.11
2018,9,17,12,30,955.0,90.0,4.0,23.5,859.0,822.69,624.7
2018,9,17,12,45,951.0,90.5,4.1,23.55,847.0,774.49,591.21
2018,9,17,13,0,947.0,91.0,4.2,23.6,835.0,723.74,553.3
2018,9,17,13,15,943.5,89.5,4.35,23.45,816.0,669.2,512.15
2018,9,17,13,30,940.0,88.0,4.5,23.3,797.0,612.61,468.22
2018,9,17,13,45,934.5,86.5,4.65,23.15,770.5,553.18,420.57
2018,9,17,14,0,929.0,85.0,4.8,23.0,744.0,492.38,370.06
2018,9,17,14,15,921.0,83.5,4.85,22.7,710.5,429.51,316.26
2018,9,17,14,30,913.0,82.0,4.9,22.4,677.0,366.09,260.6
2018,9,17,14,45,901.5,79.5,5.0,22.05,637.0,300.69,203.02
2018,9,17,15,0,890.0,77.0,5.1,21.7,597.0,235.73,147.19
2018,9,17,15,15,872.5,75.0,5.1,21.7,552.0,171.07,97.14
2018,9,17,15,30,855.0,73.0,5.1,21.7,507.0,108.09,61.64
2018,9,17,15,45,833.5,69.5,5.15,20.65,458.0,63.23,49.16
2018,9,17,16,0,812.0,66.0,5.2,19.6,409.0,60.31,47.02
2018,9,17,16,15,781.0,62.0,5.15,18.95,357.5,56.79,44.22
2018,9,17,16,30,750.0,58.0,5.1,18.3,306.0,53.22,41.3
2018,9,17,16,45,700.5,53.5,5.0,17.65,253.5,49.01,37.71
2018,9,17,17,0,651.0,49.0,4.9,17.0,201.0,44.83,33.99
2018,9,17,17,15,570.0,42.5,4.7,16.3,151.0,38.77,28.42
2018,9,17,17,30,489.0,36.0,4.5,15.6,101.0,30.2,20.39
2018,9,17,17,45,328.0,26.5,4.25,14.9,61.5,22.01,10.85
2018,9,17,18,0,167.0,17.0,4.0,14.2,22.0,13.38,0.0
2018,9,17,18,15,83.5,8.5,3.9,13.85,11.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,9,18,5,45,56.5,6.5,1.85,10.55,7.5,0.0,0.0
2018,9,18,6,0,113.0,13.0,1.9,10.8,15.0,74.97,0.0
2018,9,18,6,15,259.5,24.5,2.2,11.45,49.5,222.56,115.43
2018,9,18,6,30,406.0,36.0,2.5,12.1,84.0,358.88,289.96
2018,9,18,6,45,495.5,44.0,2.75,12.75,132.0,453.2,375.32
2018,9,18,7,0,585.0,52.0,3.0,13.4,180.0,554.19,459.37
2018,9,18,7,15,641.5,57.5,2.95,13.9,231.5,630.84,519.78
2018,9,18,7,30,698.0,63.0,2.9,14.4,283.0,704.13,574.49
2018,9,18,7,45,735.5,67.0,2.8,14.95,335.0,766.31,617.92
2018,9,18,8,0,773.0,71.0,2.7,15.5,387.0,827.81,658.96
2018,9,18,8,15,799.5,74.5,2.65,16.05,436.5,877.18,690.14
2018,9,18,8,30,826.0,78.0,2.6,16.6,486.0,924.44,718.98
2018,9,18,8,45,845.0,80.0,2.55,17.15,531.5,959.84,738.93
2018,9,18,9,0,864.0,82.0,2.5,17.7,577.0,979.91,748.19
2018,9,18,9,15,879.5,83.5,2.5,18.25,618.0,1004.44,761.06
2018,9,18,9,30,895.0,85.0,2.5,18.8,659.0,1025.37,771.43
2018,9,18,9,45,905.5,86.5,2.5,19.3,693.5,1037.37,776.08
2018,9,18,10,0,916.0,88.0,2.5,19.8,728.0,1045.35,778.31
2018,9,18,10,15,923.5,89.0,2.5,20.3,756.0,1045.56,775.64
2018,9,18,10,30,931.0,90.0,2.5,20.8,784.0,1041.6,770.51
2018,9,18,10,45,936.5,90.0,2.5,21.25,804.0,1030.33,760.99
2018,9,18,11,0,942.0,90.0,2.5,21.7,824.0,1014.93,749.03
2018,9,18,11,15,944.5,91.0,2.55,22.05,836.5,993.65,734.21
2018,9,18,11,30,947.0,92.0,2.6,22.4,849.0,968.41,716.91
2018,9,18,11,45,948.0,92.0,2.6,22.8,853.5,936.96,694.97
2018,9,18,12,0,949.0,92.0,2.6,23.2,858.0,901.89,670.71
2018,9,18,12,15,947.0,92.5,2.65,23.45,854.0,861.43,643.56
2018,9,18,12,30,945.0,93.0,2.7,23.7,850.0,817.87,614.13
2018,9,18,12,45,941.0,93.0,2.8,23.9,838.0,769.5,580.99
2018,9,18,13,0,937.0,93.0,2.9,24.1,826.0,718.66,543.64
2018,9,18,13,15,932.5,92.5,3.0,24.15,806.5,664.8,503.32
2018,9,18,13,30,928.0,92.0,3.1,24.2,787.0,608.98,460.22
2018,9,18,13,45,921.5,90.5,3.2,24.3,760.0,549.57,412.91
2018,9,18,14,0,915.0,89.0,3.3,24.4,733.0,488.95,363.03
2018,9,18,14,15,905.5,87.5,3.45,24.2,699.5,426.22,310.39
2018,9,18,14,30,896.0,86.0,3.6,24.0,666.0,363.14,255.96
2018,9,18,14,45,883.0,84.0,3.7,23.8,626.0,298.69,199.95
2018,9,18,15,0,870.0,82.0,3.8,23.6,586.0,234.86,145.82
2018,9,18,15,15,851.5,79.5,3.8,23.6,541.0,170.86,97.03
2018,9,18,15,30,833.0,77.0,3.8,23.6,496.0,102.43,57.4
2018,9,18,15,45,807.0,74.0,4.05,22.7,446.5,65.92,51.06
2018,9,18,16,0,781.0,71.0,4.3,21.8,397.0,63.43,49.3
2018,9,18,16,15,743.0,67.5,4.4,21.05,345.0,60.36,46.94
2018,9,18,16,30,705.0,64.0,4.5,20.3,293.0,57.31,44.52
2018,9,18,16,45,649.5,59.0,4.6,19.55,241.0,48.8,37.22
2018,9,18,17,0,594.0,54.0,4.7,18.8,189.0,44.69,33.58
2018,9,18,17,15,503.0,47.0,4.7,17.85,140.5,38.82,28.22
2018,9,18,17,30,412.0,40.0,4.7,16.9,92.0,33.14,22.67
2018,9,18,17,45,257.0,27.0,4.75,15.95,54.5,22.27,9.98
2018,9,18,18,0,102.0,14.0,4.8,15.0,17.0,11.02,0.0
2018,9,18,18,15,51.0,7.0,4.65,14.45,8.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.4,13.35,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.15,12.6,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,9,19,5,45,31.5,5.0,1.2,9.7,5.5,0.0,0.0
2018,9,19,6,0,63.0,10.0,1.2,10.0,11.0,44.11,0.0
2018,9,19,6,15,202.5,24.5,1.45,10.8,44.5,185.7,83.66
2018,9,19,6,30,342.0,39.0,1.7,11.6,78.0,318.61,256.34
2018,9,19,6,45,438.5,48.0,1.95,12.35,125.0,417.48,345.32
2018,9,19,7,0,535.0,57.0,2.2,13.1,172.0,523.18,433.06
2018,9,19,7,15,597.0,63.5,2.05,13.7,224.0,604.09,495.82
2018,9,19,7,30,659.0,70.0,1.9,14.3,276.0,687.53,556.77
2018,9,19,7,45,701.0,74.5,1.75,14.95,328.0,752.51,600.57
2018,9,19,8,0,743.0,79.0,1.6,15.6,380.0,811.53,637.86
2018,9,19,8,15,771.5,83.0,1.45,16.35,430.0,862.76,667.61
2018,9,19,8,30,800.0,87.0,1.3,17.1,480.0,911.98,694.55
2018,9,19,8,45,821.5,89.5,1.2,17.9,526.0,950.03,713.52
2018,9,19,9,0,843.0,92.0,1.1,18.7,572.0,985.07,729.96
2018,9,19,9,15,858.0,94.5,1.2,19.65,613.0,1010.22,742.97
2018,9,19,9,30,873.0,97.0,1.3,20.6,654.0,1018.4,745.23
2018,9,19,9,45,883.5,99.0,1.45,21.5,688.5,1030.62,751.34
2018,9,19,10,0,894.0,101.0,1.6,22.4,723.0,1038.87,754.86
2018,9,19,10,15,902.0,102.5,1.75,23.35,751.0,1039.95,753.74
2018,9,19,10,30,910.0,104.0,1.9,24.3,779.0,1036.89,750.1
2018,9,19,10,45,915.5,105.0,2.1,25.2,799.5,1026.66,742.73
2018,9,19,11,0,921.0,106.0,2.3,26.1,820.0,1012.33,732.71
2018,9,19,11,15,924.5,106.0,2.4,26.6,832.5,991.0,718.28
2018,9,19,11,30,928.0,106.0,2.5,27.1,845.0,965.77,701.41
2018,9,19,11,45,929.0,106.5,2.65,27.6,849.5,935.03,681.37
2018,9,19,12,0,930.0,107.0,2.8,28.1,854.0,900.72,658.87
2018,9,19,12,15,929.0,107.0,2.85,28.35,850.5,860.9,632.49
2018,9,19,12,30,928.0,107.0,2.9,28.6,847.0,818.0,603.89
2018,9,19,12,45,925.0,106.5,2.95,28.85,835.0,770.29,570.85
2018,9,19,13,0,922.0,106.0,3.0,29.1,823.0,720.08,534.25
2018,9,19,13,15,917.0,105.0,3.0,29.15,803.0,665.91,494.11
2018,9,19,13,30,912.0,104.0,3.0,29.2,783.0,609.9,451.48
2018,9,19,13,45,905.0,102.5,3.05,29.25,756.0,550.85,405.45
2018,9,19,14,0,898.0,101.0,3.1,29.3,729.0,490.67,357.03
