Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,14,15,887.5,98.5,3.15,29.2,694.5,427.49,305.08
2018,9,19,14,30,877.0,96.0,3.2,29.1,660.0,364.15,251.67
2018,9,19,14,45,862.5,94.0,3.25,29.0,620.0,296.9,194.93
2018,9,19,15,0,848.0,92.0,3.3,28.9,580.0,232.92,142.02
2018,9,19,15,15,828.0,89.0,3.3,28.9,534.0,168.72,94.27
2018,9,19,15,30,808.0,86.0,3.3,28.9,488.0,106.77,60.48
2018,9,19,15,45,780.5,82.5,3.3,28.4,438.5,71.58,54.57
2018,9,19,16,0,753.0,79.0,3.3,27.9,389.0,68.94,52.68
2018,9,19,16,15,714.0,74.0,3.0,27.1,337.0,59.99,45.44
2018,9,19,16,30,675.0,69.0,2.7,26.3,285.0,56.21,42.47
2018,9,19,16,45,617.0,63.0,2.4,25.45,233.0,51.45,38.54
2018,9,19,17,0,559.0,57.0,2.1,24.6,181.0,46.73,34.47
2018,9,19,17,15,466.5,48.0,2.15,23.4,133.0,39.42,27.99
2018,9,19,17,30,374.0,39.0,2.2,22.2,85.0,32.19,21.21
2018,9,19,17,45,235.5,26.5,2.25,21.0,50.5,21.87,8.02
2018,9,19,18,0,97.0,14.0,2.3,19.8,16.0,11.02,0.0
2018,9,19,18,15,48.5,7.0,2.55,19.25,8.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.8,18.7,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,3.05,18.15,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,20,5,45,41.5,5.5,2.05,12.8,6.0,0.0,0.0
2018,9,20,6,0,83.0,11.0,2.1,13.1,12.0,56.58,0.0
2018,9,20,6,15,232.5,23.5,2.3,14.0,45.5,202.92,74.35
2018,9,20,6,30,382.0,36.0,2.5,14.9,79.0,344.41,273.46
2018,9,20,6,45,477.5,44.5,2.65,15.8,127.0,443.17,362.28
2018,9,20,7,0,573.0,53.0,2.8,16.7,175.0,549.0,448.8
2018,9,20,7,15,632.5,59.5,2.8,17.45,227.5,629.19,510.98
2018,9,20,7,30,692.0,66.0,2.8,18.2,280.0,711.78,571.63
2018,9,20,7,45,731.5,70.5,2.8,19.0,332.5,769.79,611.22
2018,9,20,8,0,771.0,75.0,2.8,19.8,385.0,833.76,653.49
2018,9,20,8,15,799.0,78.5,2.7,20.55,435.5,884.53,684.25
2018,9,20,8,30,827.0,82.0,2.6,21.3,486.0,933.18,712.5
2018,9,20,8,45,847.0,85.0,2.5,22.05,532.5,970.78,732.41
2018,9,20,9,0,867.0,88.0,2.4,22.8,579.0,1005.25,749.77
2018,9,20,9,15,883.0,90.0,2.35,23.5,620.5,1018.16,753.38
2018,9,20,9,30,899.0,92.0,2.3,24.2,662.0,1039.92,762.99
2018,9,20,9,45,911.5,93.0,2.2,24.95,697.5,1053.05,766.15
2018,9,20,10,0,924.0,94.0,2.1,25.7,733.0,1062.14,766.86
2018,9,20,10,15,931.5,95.0,2.05,26.35,761.0,1061.99,762.82
2018,9,20,10,30,939.0,96.0,2.0,27.0,789.0,1057.61,756.43
2018,9,20,10,45,944.5,96.5,1.95,27.65,809.5,1046.45,746.05
2018,9,20,11,0,950.0,97.0,1.9,28.3,830.0,1031.1,733.33
2018,9,20,11,15,953.0,98.0,1.85,28.85,843.0,1009.75,717.41
2018,9,20,11,30,956.0,99.0,1.8,29.4,856.0,984.37,699.21
2018,9,20,11,45,957.0,99.0,1.75,29.95,860.5,952.3,676.99
2018,9,20,12,0,958.0,99.0,1.7,30.5,865.0,916.57,652.63
2018,9,20,12,15,958.0,98.0,1.75,30.75,861.0,875.57,626.83
2018,9,20,12,30,958.0,97.0,1.8,31.0,857.0,831.35,598.75
2018,9,20,12,45,955.5,96.5,1.8,31.3,845.0,782.75,566.35
2018,9,20,13,0,953.0,96.0,1.8,31.6,833.0,731.5,530.02
2018,9,20,13,15,948.5,95.0,1.85,31.65,813.0,676.15,490.76
2018,9,20,13,30,944.0,94.0,1.9,31.7,793.0,618.82,448.77
2018,9,20,13,45,936.5,93.0,1.95,31.8,765.5,558.25,402.88
2018,9,20,14,0,929.0,92.0,2.0,31.9,738.0,496.54,354.47
2018,9,20,14,15,919.0,90.0,2.05,31.8,703.0,432.18,302.76
2018,9,20,14,30,909.0,88.0,2.1,31.7,668.0,367.54,249.34
2018,9,20,14,45,895.5,85.5,2.1,31.6,627.0,301.62,194.36
2018,9,20,15,0,882.0,83.0,2.1,31.5,586.0,236.4,141.28
2018,9,20,15,15,863.0,80.5,2.1,31.5,540.0,166.05,89.68
2018,9,20,15,30,844.0,78.0,2.1,31.5,494.0,102.33,55.77
2018,9,20,15,45,818.0,75.0,2.15,31.0,444.0,66.9,50.09
2018,9,20,16,0,792.0,72.0,2.2,30.5,394.0,64.42,48.33
2018,9,20,16,15,755.0,67.5,1.95,29.45,341.5,60.6,45.49
2018,9,20,16,30,718.0,63.0,1.7,28.4,289.0,56.75,42.53
2018,9,20,16,45,661.5,57.5,1.45,27.35,236.0,47.86,35.17
2018,9,20,17,0,605.0,52.0,1.2,26.3,183.0,43.31,31.29
2018,9,20,17,15,512.5,44.0,1.25,25.1,134.0,36.58,25.34
2018,9,20,17,30,420.0,36.0,1.3,23.9,85.0,29.98,19.08
2018,9,20,17,45,268.5,24.5,1.35,22.65,50.0,20.33,5.1
2018,9,20,18,0,117.0,13.0,1.4,21.4,15.0,10.23,0.0
2018,9,20,18,15,58.5,6.5,1.45,20.85,7.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.65,17.45,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.55,16.9,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.15,16.05,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,21,5,45,44.5,5.0,1.25,13.5,5.5,0.0,0.0
2018,9,21,6,0,89.0,10.0,1.2,13.6,11.0,59.46,0.0
2018,9,21,6,15,242.0,22.0,1.4,14.6,44.0,207.1,54.83
2018,9,21,6,30,395.0,34.0,1.6,15.6,77.0,352.49,276.45
2018,9,21,6,45,488.5,42.0,1.8,16.6,124.5,449.43,363.54
2018,9,21,7,0,582.0,50.0,2.0,17.6,172.0,553.46,447.64
2018,9,21,7,15,639.5,56.0,1.95,18.35,224.0,631.56,506.96
2018,9,21,7,30,697.0,62.0,1.9,19.1,276.0,706.14,560.23
2018,9,21,7,45,735.5,66.0,1.9,19.85,327.5,769.18,602.76
2018,9,21,8,0,774.0,70.0,1.9,20.6,379.0,831.57,642.97
2018,9,21,8,15,801.0,73.5,1.9,21.5,429.0,881.33,672.58
2018,9,21,8,30,828.0,77.0,1.9,22.4,479.0,928.97,699.88
2018,9,21,8,45,847.0,80.5,1.9,23.25,525.0,966.18,719.69
2018,9,21,9,0,866.0,84.0,1.9,24.1,571.0,987.87,729.08
2018,9,21,9,15,880.0,86.0,1.9,25.0,611.5,1011.23,739.48
2018,9,21,9,30,894.0,88.0,1.9,25.9,652.0,1030.93,747.46
2018,9,21,9,45,903.0,90.5,1.9,26.75,686.5,1042.26,750.34
2018,9,21,10,0,912.0,93.0,1.9,27.6,721.0,1049.53,750.87
2018,9,21,10,15,919.0,94.0,1.95,28.2,748.0,1048.87,748.06
2018,9,21,10,30,926.0,95.0,2.0,28.8,775.0,1044.07,742.93
2018,9,21,10,45,930.0,96.5,2.05,29.45,795.0,1032.67,733.73
2018,9,21,11,0,934.0,98.0,2.1,30.1,815.0,1017.14,722.18
2018,9,21,11,15,937.0,98.5,2.25,30.35,827.5,995.53,709.22
2018,9,21,11,30,940.0,99.0,2.4,30.6,840.0,969.99,693.7
2018,9,21,11,45,940.5,99.5,2.5,30.9,844.0,938.4,673.62
2018,9,21,12,0,941.0,100.0,2.6,31.2,848.0,903.25,651.15
2018,9,21,12,15,938.0,100.5,2.75,31.25,843.0,861.85,625.42
2018,9,21,12,30,935.0,101.0,2.9,31.3,838.0,817.48,597.34
2018,9,21,12,45,929.5,101.5,3.0,31.4,825.0,768.56,564.54
2018,9,21,13,0,924.0,102.0,3.1,31.5,812.0,717.32,528.03
2018,9,21,13,15,918.5,101.0,3.2,31.4,792.0,662.67,488.49
2018,9,21,13,30,913.0,100.0,3.3,31.3,772.0,606.24,446.31
2018,9,21,13,45,904.5,99.0,3.4,31.2,744.0,546.75,400.44
2018,9,21,14,0,896.0,98.0,3.5,31.1,716.0,486.3,352.22
2018,9,21,14,15,885.5,96.0,3.55,30.8,682.0,423.59,300.94
2018,9,21,14,30,875.0,94.0,3.6,30.5,648.0,360.72,248.16
2018,9,21,14,45,860.0,91.0,3.65,30.2,607.0,292.67,191.12
2018,9,21,15,0,845.0,88.0,3.7,29.9,566.0,228.0,137.98
2018,9,21,15,15,825.0,85.5,3.7,29.9,520.5,164.42,90.95
2018,9,21,15,30,805.0,83.0,3.7,29.9,475.0,103.08,58.09
2018,9,21,15,45,778.0,79.0,3.75,28.9,426.0,69.08,52.42
2018,9,21,16,0,751.0,75.0,3.8,27.9,377.0,65.99,50.24
2018,9,21,16,15,713.0,70.0,3.7,27.0,325.5,61.92,47.12
2018,9,21,16,30,675.0,65.0,3.6,26.1,274.0,53.37,40.09
2018,9,21,16,45,617.5,58.5,3.55,25.25,222.5,48.15,35.73
2018,9,21,17,0,560.0,52.0,3.5,24.4,171.0,42.94,31.19
2018,9,21,17,15,466.5,43.5,3.35,23.25,124.0,35.91,24.9
2018,9,21,17,30,373.0,35.0,3.2,22.1,77.0,28.99,18.23
2018,9,21,17,45,227.5,22.5,3.1,20.9,44.0,18.57,1.67
2018,9,21,18,0,82.0,10.0,3.0,19.7,11.0,7.87,0.0
2018,9,21,18,15,41.0,5.0,3.0,19.05,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,3.0,18.4,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,3.05,17.75,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,22,5,45,35.5,4.5,2.0,10.95,5.0,0.0,0.0
2018,9,22,6,0,71.0,9.0,2.1,11.1,10.0,48.4,0.0
2018,9,22,6,15,214.0,22.0,2.25,11.75,41.5,188.27,26.47
2018,9,22,6,30,357.0,35.0,2.4,12.4,73.0,328.13,260.33
2018,9,22,6,45,456.0,44.0,2.55,13.0,120.0,429.15,353.95
2018,9,22,7,0,555.0,53.0,2.7,13.6,167.0,537.65,444.42
2018,9,22,7,15,616.5,58.5,2.6,14.4,218.5,617.57,506.98
2018,9,22,7,30,678.0,64.0,2.5,15.2,270.0,699.94,567.74
2018,9,22,7,45,719.0,68.5,2.45,16.0,322.0,758.85,608.21
2018,9,22,8,0,760.0,73.0,2.4,16.8,374.0,823.76,651.21
2018,9,22,8,15,788.0,76.5,2.4,17.65,423.5,874.13,682.43
2018,9,22,8,30,816.0,80.0,2.4,18.5,473.0,922.42,711.33
2018,9,22,8,45,837.0,82.5,2.35,19.35,519.0,960.03,731.68
2018,9,22,9,0,858.0,85.0,2.3,20.2,565.0,994.59,749.58
2018,9,22,9,15,871.0,88.0,2.35,21.05,605.5,1005.55,752.67
2018,9,22,9,30,884.0,91.0,2.4,21.9,646.0,1025.27,761.87
2018,9,22,9,45,892.5,94.5,2.45,22.75,680.5,1037.09,765.85
2018,9,22,10,0,901.0,98.0,2.5,23.6,715.0,1044.85,767.37
2018,9,22,10,15,910.0,99.0,2.6,24.3,743.5,1046.1,765.86
2018,9,22,10,30,919.0,100.0,2.7,25.0,772.0,1043.2,761.86
2018,9,22,10,45,924.5,100.5,2.8,25.65,792.0,1032.09,752.88
2018,9,22,11,0,930.0,101.0,2.9,26.3,812.0,1016.86,741.44
2018,9,22,11,15,933.5,102.0,3.0,26.8,825.0,996.19,727.03
2018,9,22,11,30,937.0,103.0,3.1,27.3,838.0,971.54,710.12
2018,9,22,11,45,938.5,102.5,3.25,27.8,842.0,939.75,688.9
2018,9,22,12,0,940.0,102.0,3.4,28.3,846.0,904.37,665.22
2018,9,22,12,15,942.0,101.0,3.5,28.5,843.0,865.46,639.51
2018,9,22,12,30,944.0,100.0,3.6,28.7,840.0,823.21,611.36
2018,9,22,12,45,945.0,97.0,3.7,28.9,828.5,775.21,578.31
2018,9,22,13,0,946.0,94.0,3.8,29.1,817.0,724.36,541.1
2018,9,22,13,15,922.5,100.5,3.85,29.0,790.5,664.3,496.55
2018,9,22,13,30,899.0,107.0,3.9,28.9,764.0,603.94,450.56
2018,9,22,13,45,884.5,107.0,3.95,28.8,733.5,542.86,402.74
2018,9,22,14,0,870.0,107.0,4.0,28.7,703.0,481.97,353.51
2018,9,22,14,15,877.0,99.0,4.0,28.5,674.5,422.13,303.34
2018,9,22,14,30,884.0,91.0,4.0,28.3,646.0,360.61,250.39
2018,9,22,14,45,878.5,86.0,4.0,28.05,608.0,296.27,195.06
2018,9,22,15,0,873.0,81.0,4.0,27.8,570.0,231.73,141.01
2018,9,22,15,15,853.5,78.5,4.0,27.8,524.0,161.98,88.83
2018,9,22,15,30,834.0,76.0,4.0,27.8,478.0,98.9,54.98
2018,9,22,15,45,808.0,72.5,3.9,27.0,428.5,64.94,49.39
2018,9,22,16,0,782.0,69.0,3.8,26.2,379.0,62.04,47.28
2018,9,22,16,15,744.0,64.5,3.65,25.45,327.0,58.15,44.24
2018,9,22,16,30,706.0,60.0,3.5,24.7,275.0,54.24,41.08
2018,9,22,16,45,647.0,54.0,3.3,23.9,222.5,48.86,36.54
2018,9,22,17,0,588.0,48.0,3.1,23.1,170.0,40.11,28.91
2018,9,22,17,15,489.5,40.5,3.0,22.0,122.5,33.69,23.1
2018,9,22,17,30,391.0,33.0,2.9,20.9,75.0,27.46,16.87
2018,9,22,17,45,237.0,21.0,2.8,19.75,42.5,17.38,0.0
2018,9,22,18,0,83.0,9.0,2.7,18.6,10.0,7.08,0.0
2018,9,22,18,15,41.5,4.5,2.9,18.05,5.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.3,16.95,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.45,16.05,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,9,23,5,45,37.0,5.0,3.3,12.05,5.0,0.0,0.0
2018,9,23,6,0,74.0,10.0,3.4,12.1,10.0,51.1,0.0
2018,9,23,6,15,221.5,22.0,3.5,12.65,41.0,191.73,0.0
2018,9,23,6,30,369.0,34.0,3.6,13.2,72.0,336.34,265.33
2018,9,23,6,45,468.5,42.0,3.65,13.75,118.5,437.14,360.59
2018,9,23,7,0,568.0,50.0,3.7,14.3,165.0,545.25,451.42
2018,9,23,7,15,628.0,55.5,3.65,15.0,216.5,624.25,514.45
2018,9,23,7,30,688.0,61.0,3.6,15.7,268.0,699.76,571.41
2018,9,23,7,45,727.0,65.5,3.55,16.4,319.5,763.55,616.74
2018,9,23,8,0,766.0,70.0,3.5,17.1,371.0,826.75,659.68
2018,9,23,8,15,793.5,73.5,3.45,17.75,420.5,876.71,691.59
2018,9,23,8,30,821.0,77.0,3.4,18.4,470.0,924.56,721.11
2018,9,23,8,45,840.5,79.5,3.35,19.05,515.0,960.71,741.71
2018,9,23,9,0,860.0,82.0,3.3,19.7,560.0,981.41,751.39
2018,9,23,9,15,875.0,84.5,3.25,20.45,601.0,1006.21,763.62
2018,9,23,9,30,890.0,87.0,3.2,21.2,642.0,1027.38,773.25
2018,9,23,9,45,901.5,87.5,3.2,21.95,676.0,1038.69,776.75
2018,9,23,10,0,913.0,88.0,3.2,22.7,710.0,1046.03,777.82
2018,9,23,10,15,921.0,89.0,3.25,23.35,737.5,1046.3,775.16
2018,9,23,10,30,929.0,90.0,3.3,24.0,765.0,1042.39,769.99
2018,9,23,10,45,934.5,90.5,3.3,24.65,785.5,1031.23,759.87
2018,9,23,11,0,940.0,91.0,3.3,25.3,806.0,1015.93,747.3
2018,9,23,11,15,943.5,91.0,3.4,25.8,818.0,994.08,731.83
2018,9,23,11,30,947.0,91.0,3.5,26.3,830.0,968.27,713.85
2018,9,23,11,45,948.5,91.0,3.55,26.8,834.5,936.82,691.85
2018,9,23,12,0,950.0,91.0,3.6,27.3,839.0,901.74,667.47
2018,9,23,12,15,950.5,90.5,3.75,27.4,835.5,861.86,641.36
2018,9,23,12,30,951.0,90.0,3.9,27.5,832.0,818.72,612.76
2018,9,23,12,45,950.0,88.5,4.0,27.6,820.0,770.47,579.63
2018,9,23,13,0,949.0,87.0,4.1,27.7,808.0,719.51,542.07
2018,9,23,13,15,945.0,86.0,4.2,27.5,788.5,664.64,501.22
2018,9,23,13,30,941.0,85.0,4.3,27.3,769.0,607.78,457.51
2018,9,23,13,45,934.0,84.0,4.35,27.15,741.5,547.65,409.68
2018,9,23,14,0,927.0,83.0,4.4,27.0,714.0,486.34,359.32
2018,9,23,14,15,884.5,90.0,4.4,26.7,668.0,417.2,302.18
2018,9,23,14,30,842.0,97.0,4.4,26.4,622.0,349.21,245.06
2018,9,23,14,45,861.0,86.5,4.4,26.1,593.0,291.54,193.77
2018,9,23,15,0,880.0,76.0,4.4,25.8,564.0,228.56,139.52
2018,9,23,15,15,861.0,73.0,4.4,25.8,518.0,163.51,90.66
2018,9,23,15,30,842.0,70.0,4.4,25.8,472.0,100.42,56.89
2018,9,23,15,45,817.0,67.0,4.25,24.95,423.0,61.13,46.61
2018,9,23,16,0,792.0,64.0,4.1,24.1,374.0,58.47,44.67
2018,9,23,16,15,755.5,60.0,3.95,23.35,322.5,54.86,41.81
2018,9,23,16,30,719.0,56.0,3.8,22.6,271.0,51.23,38.85
2018,9,23,16,45,661.0,51.0,3.65,21.85,219.0,46.56,34.86
2018,9,23,17,0,603.0,46.0,3.5,21.1,167.0,41.96,30.73
2018,9,23,17,15,504.5,39.0,3.3,20.0,120.0,32.62,22.33
2018,9,23,17,30,406.0,32.0,3.1,18.9,73.0,26.75,16.17
2018,9,23,17,45,246.5,21.0,2.9,17.85,41.5,17.48,0.0
2018,9,23,18,0,87.0,10.0,2.7,16.8,10.0,7.87,0.0
2018,9,23,18,15,43.5,5.0,2.7,16.25,5.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,9,24,5,45,43.5,5.0,0.95,10.95,5.0,0.0,0.0
2018,9,24,6,0,87.0,10.0,0.9,11.2,10.0,58.89,0.0
2018,9,24,6,15,249.5,21.0,0.95,11.95,41.5,208.03,0.0
2018,9,24,6,30,412.0,32.0,1.0,12.7,73.0,365.13,282.23
2018,9,24,6,45,513.5,39.0,1.05,13.4,121.0,467.69,377.49
2018,9,24,7,0,615.0,46.0,1.1,14.1,169.0,570.5,460.51
2018,9,24,7,15,674.5,51.5,1.05,14.9,222.0,652.15,521.68
2018,9,24,7,30,734.0,57.0,1.0,15.7,275.0,735.61,580.13
2018,9,24,7,45,773.0,60.0,0.95,16.45,327.5,798.8,620.88
2018,9,24,8,0,812.0,63.0,0.9,17.2,380.0,861.25,659.09
2018,9,24,8,15,838.5,66.5,0.95,18.4,430.5,911.34,687.87
2018,9,24,8,30,865.0,70.0,1.0,19.6,481.0,947.8,706.91
2018,9,24,8,45,882.0,72.0,1.05,20.85,526.0,981.14,723.49
2018,9,24,9,0,899.0,74.0,1.1,22.1,571.0,1011.31,737.73
2018,9,24,9,15,911.5,76.0,1.1,23.25,611.5,1033.43,746.05
2018,9,24,9,30,924.0,78.0,1.1,24.4,652.0,1051.74,752.03
2018,9,24,9,45,933.0,80.0,1.1,25.6,686.5,1062.47,753.27
2018,9,24,10,0,942.0,82.0,1.1,26.8,721.0,1069.03,752.18
2018,9,24,10,15,949.0,83.5,1.0,27.45,749.0,1068.7,746.7
2018,9,24,10,30,956.0,85.0,0.9,28.1,777.0,1064.07,738.85
2018,9,24,10,45,961.5,85.5,0.85,28.75,797.0,1052.49,728.18
2018,9,24,11,0,967.0,86.0,0.8,29.4,817.0,1036.65,715.29
2018,9,24,11,15,970.0,86.5,0.75,29.75,829.5,1014.23,699.59
2018,9,24,11,30,973.0,87.0,0.7,30.1,842.0,987.75,681.71
2018,9,24,11,45,974.0,87.0,0.7,30.5,846.0,955.03,661.13
2018,9,24,12,0,975.0,87.0,0.7,30.9,850.0,918.61,638.38
2018,9,24,12,15,973.0,87.5,0.75,31.1,845.5,876.73,613.62
2018,9,24,12,30,971.0,88.0,0.8,31.3,841.0,831.69,586.61
2018,9,24,12,45,967.5,88.0,0.9,31.5,828.5,782.13,556.64
2018,9,24,13,0,964.0,88.0,1.0,31.7,816.0,729.98,522.12
2018,9,24,13,15,959.0,87.0,1.15,31.7,795.5,673.64,484.29
2018,9,24,13,30,954.0,86.0,1.3,31.7,775.0,615.37,443.28
2018,9,24,13,45,946.5,84.5,1.45,31.7,746.5,553.73,397.92
2018,9,24,14,0,939.0,83.0,1.6,31.7,718.0,490.98,349.63
2018,9,24,14,15,928.5,81.5,1.7,31.55,683.0,426.24,297.93
2018,9,24,14,30,918.0,80.0,1.8,31.4,648.0,361.27,244.38
2018,9,24,14,45,903.5,78.5,1.95,31.25,607.0,295.34,189.56
2018,9,24,15,0,889.0,77.0,2.1,31.1,566.0,230.22,136.67
2018,9,24,15,15,869.5,74.5,2.1,31.1,519.5,164.82,89.14
2018,9,24,15,30,850.0,72.0,2.1,31.1,473.0,95.42,51.73
2018,9,24,15,45,822.5,69.0,2.25,30.3,423.0,62.68,46.83
2018,9,24,16,0,795.0,66.0,2.4,29.5,373.0,60.02,44.94
2018,9,24,16,15,755.5,62.0,2.2,28.4,320.5,56.41,42.22
2018,9,24,16,30,716.0,58.0,2.0,27.3,268.0,52.8,39.39
2018,9,24,16,45,654.5,52.5,1.85,26.2,215.5,47.75,35.19
2018,9,24,17,0,593.0,47.0,1.7,25.1,163.0,39.41,27.99
2018,9,24,17,15,490.5,39.0,1.85,23.85,115.5,32.56,21.82
2018,9,24,17,30,388.0,31.0,2.0,22.6,68.0,25.89,14.85
2018,9,24,17,45,224.0,19.0,2.2,21.4,37.5,15.77,0.0
2018,9,24,18,0,60.0,7.0,2.4,20.2,7.0,5.51,0.0
2018,9,24,18,15,30.0,3.5,2.7,19.5,3.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,3.0,18.8,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,3.3,18.1,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,3.55,16.8,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,3.5,15.65,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,9,25,5,45,31.0,3.5,1.55,10.7,3.5,0.0,0.0
2018,9,25,6,0,62.0,7.0,1.5,10.8,7.0,42.0,0.0
2018,9,25,6,15,225.0,18.5,1.6,11.5,37.5,190.22,0.0
2018,9,25,6,30,388.0,30.0,1.7,12.2,68.0,347.78,268.73
2018,9,25,6,45,488.5,38.0,1.8,12.85,115.0,449.22,366.54
2018,9,25,7,0,589.0,46.0,1.9,13.5,162.0,558.85,457.15
2018,9,25,7,15,649.0,51.0,1.75,14.35,213.5,631.78,513.05
2018,9,25,7,30,709.0,56.0,1.6,15.2,265.0,714.09,571.98
2018,9,25,7,45,748.5,60.0,1.4,16.05,317.0,778.14,613.27
2018,9,25,8,0,788.0,64.0,1.2,16.9,369.0,841.64,651.35
2018,9,25,8,15,815.0,67.0,1.15,17.85,418.5,890.84,679.29
2018,9,25,8,30,842.0,70.0,1.1,18.8,468.0,926.5,697.22
2018,9,25,8,45,861.0,73.0,1.1,19.75,514.0,962.65,715.91
2018,9,25,9,0,880.0,76.0,1.1,20.7,560.0,995.73,732.17
2018,9,25,9,15,894.0,78.0,1.1,21.65,600.5,1019.05,741.98
2018,9,25,9,30,908.0,80.0,1.1,22.6,641.0,1038.66,749.52
2018,9,25,9,45,917.5,82.0,1.15,23.5,675.0,1049.74,752.94
2018,9,25,10,0,927.0,84.0,1.2,24.4,709.0,1056.71,754.05
2018,9,25,10,15,934.5,85.0,1.3,25.2,736.5,1056.27,752.0
2018,9,25,10,30,942.0,86.0,1.4,26.0,764.0,1051.6,747.52
2018,9,25,10,45,946.5,87.0,1.5,26.75,784.0,1039.72,738.86
2018,9,25,11,0,951.0,88.0,1.6,27.5,804.0,1023.65,727.74
2018,9,25,11,15,954.0,89.0,1.6,28.2,816.5,1002.04,711.96
2018,9,25,11,30,957.0,90.0,1.6,28.9,829.0,976.4,693.89
2018,9,25,11,45,958.0,89.5,1.65,29.6,832.5,943.53,672.07
2018,9,25,12,0,959.0,89.0,1.7,30.3,836.0,907.04,647.99
2018,9,25,12,15,957.0,89.5,1.8,30.65,831.5,865.68,622.12
2018,9,25,12,30,955.0,90.0,1.9,31.0,827.0,821.21,593.91
2018,9,25,12,45,951.0,90.5,2.0,31.35,814.5,772.4,561.93
2018,9,25,13,0,947.0,91.0,2.1,31.7,802.0,721.08,525.73
2018,9,25,13,15,942.0,90.0,2.2,31.7,781.5,665.51,486.19
2018,9,25,13,30,937.0,89.0,2.3,31.7,761.0,608.06,443.87
2018,9,25,13,45,929.5,87.5,2.4,31.75,733.0,547.28,397.5
2018,9,25,14,0,922.0,86.0,2.5,31.8,705.0,485.43,348.57
2018,9,25,14,15,911.0,85.0,2.65,31.6,670.5,421.85,297.1
2018,9,25,14,30,900.0,84.0,2.8,31.4,636.0,358.11,243.95
2018,9,25,14,45,886.0,81.5,2.9,31.2,595.0,292.55,188.93
2018,9,25,15,0,872.0,79.0,3.0,31.0,554.0,227.81,136.01
2018,9,25,15,15,852.0,76.0,3.0,31.0,508.0,157.82,84.74
2018,9,25,15,30,832.0,73.0,3.0,31.0,462.0,94.5,51.83
2018,9,25,15,45,803.5,70.5,3.25,30.05,412.5,63.44,47.55
2018,9,25,16,0,775.0,68.0,3.5,29.1,363.0,61.22,46.05
2018,9,25,16,15,734.0,63.0,3.55,28.0,310.5,56.89,42.71
2018,9,25,16,30,693.0,58.0,3.6,26.9,258.0,52.53,39.23
2018,9,25,16,45,630.5,52.5,3.65,25.85,206.5,43.85,31.9
2018,9,25,17,0,568.0,47.0,3.7,24.8,155.0,39.23,27.82
2018,9,25,17,15,463.5,39.0,3.75,23.45,109.0,32.44,21.67
2018,9,25,17,30,359.0,31.0,3.8,22.1,63.0,25.85,14.36
2018,9,25,17,45,205.5,19.0,3.85,20.8,34.5,14.95,0.0
2018,9,25,18,0,52.0,7.0,3.9,19.5,6.0,0.0,0.0
2018,9,25,18,15,26.0,3.5,3.8,18.8,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,3.7,18.1,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,3.35,16.4,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,26,5,45,27.0,3.0,1.7,11.35,3.0,0.0,0.0
2018,9,26,6,0,54.0,6.0,1.8,11.5,6.0,4.72,0.0
2018,9,26,6,15,205.5,18.0,2.0,12.15,35.0,176.4,0.0
2018,9,26,6,30,357.0,30.0,2.2,12.8,64.0,327.27,250.36
2018,9,26,6,45,457.5,39.0,2.4,13.5,110.0,428.75,350.67
2018,9,26,7,0,558.0,48.0,2.6,14.2,156.0,538.56,442.7
2018,9,26,7,15,522.0,63.0,2.45,15.0,188.0,550.46,452.92
2018,9,26,7,30,486.0,78.0,2.3,15.8,220.0,557.31,457.38
2018,9,26,7,45,422.5,105.5,2.15,16.6,245.5,542.1,443.43
2018,9,26,8,0,359.0,133.0,2.0,17.4,271.0,528.43,428.62
2018,9,26,8,15,565.0,110.0,1.9,18.35,359.5,714.41,565.94
2018,9,26,8,30,771.0,87.0,1.8,19.3,448.0,891.62,684.32
2018,9,26,8,45,814.5,84.0,1.7,20.25,499.0,943.75,711.84
2018,9,26,9,0,858.0,81.0,1.6,21.2,550.0,980.91,729.82
2018,9,26,9,15,863.5,86.5,1.5,22.15,587.5,999.56,735.42
2018,9,26,9,30,869.0,92.0,1.4,23.1,625.0,1014.3,738.6
2018,9,26,9,45,850.5,104.5,1.3,24.05,650.0,1022.41,737.58
2018,9,26,10,0,832.0,117.0,1.2,25.0,675.0,1012.82,725.63
2018,9,26,10,15,788.0,140.0,1.15,25.95,685.0,984.32,703.27
2018,9,26,10,30,744.0,163.0,1.1,26.9,695.0,961.63,685.06
2018,9,26,10,45,719.0,179.5,1.05,27.8,705.0,938.59,666.94
2018,9,26,11,0,694.0,196.0,1.0,28.7,715.0,912.15,646.93
2018,9,26,11,15,682.5,205.5,1.05,29.5,722.5,888.6,630.8
2018,9,26,11,30,671.0,215.0,1.1,30.3,730.0,862.16,612.15
2018,9,26,11,45,737.0,186.5,1.1,31.1,755.0,865.05,612.84
2018,9,26,12,0,803.0,158.0,1.1,31.9,780.0,853.91,603.78
2018,9,26,12,15,844.5,139.0,1.15,32.5,789.5,832.82,589.87
2018,9,26,12,30,886.0,120.0,1.2,33.1,799.0,796.93,566.64
2018,9,26,12,45,866.0,126.0,1.2,33.65,781.0,751.62,535.0
2018,9,26,13,0,846.0,132.0,1.2,34.2,763.0,696.91,496.56
2018,9,26,13,15,812.0,140.0,1.2,34.35,732.5,634.68,453.07
2018,9,26,13,30,778.0,148.0,1.2,34.5,702.0,573.51,409.23
2018,9,26,13,45,787.5,136.5,1.2,34.6,679.0,519.57,369.25
2018,9,26,14,0,797.0,125.0,1.2,34.7,656.0,463.13,325.89
2018,9,26,14,15,783.0,121.5,1.25,34.55,621.0,402.04,278.4
2018,9,26,14,30,769.0,118.0,1.3,34.4,586.0,341.55,230.02
2018,9,26,14,45,787.5,106.5,1.35,34.25,558.0,283.75,181.96
2018,9,26,15,0,806.0,95.0,1.4,34.1,530.0,223.03,132.53
2018,9,26,15,15,788.0,91.0,1.4,34.1,486.5,160.99,88.29
2018,9,26,15,30,770.0,87.0,1.4,34.1,443.0,101.03,57.67
2018,9,26,15,45,735.5,83.0,1.65,33.2,392.5,66.1,49.04
2018,9,26,16,0,701.0,79.0,1.9,32.3,342.0,63.22,47.05
2018,9,26,16,15,658.5,73.5,1.95,31.0,292.0,59.16,44.03
2018,9,26,16,30,616.0,68.0,2.0,29.7,242.0,55.08,40.88
2018,9,26,16,45,548.0,60.5,2.1,28.4,192.0,49.21,36.03
2018,9,26,17,0,480.0,53.0,2.2,27.1,142.0,43.37,30.97
2018,9,26,17,15,374.0,42.0,2.65,25.85,98.0,34.46,23.01
2018,9,26,17,30,268.0,31.0,3.1,24.6,54.0,25.6,13.35
2018,9,26,17,45,149.0,18.0,3.6,23.3,29.0,14.16,0.0
2018,9,26,18,0,30.0,5.0,4.1,22.0,4.0,0.0,0.0
2018,9,26,18,15,15.0,2.5,4.1,21.05,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,4.1,20.1,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,4.1,19.15,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,4.1,18.2,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,3.95,17.75,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,3.65,16.85,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,27,5,45,20.0,2.5,2.25,11.85,2.5,0.0,0.0
2018,9,27,6,0,40.0,5.0,2.3,11.9,5.0,3.93,0.0
2018,9,27,6,15,149.5,19.0,2.45,12.4,31.0,110.73,0.0
2018,9,27,6,30,259.0,33.0,2.6,12.9,57.0,264.13,199.44
2018,9,27,6,45,382.0,42.0,2.75,13.4,102.5,377.19,310.07
2018,9,27,7,0,505.0,51.0,2.9,13.9,148.0,501.89,415.2
2018,9,27,7,15,569.0,58.5,2.8,14.6,198.0,584.69,481.54
2018,9,27,7,30,633.0,66.0,2.7,15.3,248.0,670.34,546.37
2018,9,27,7,45,663.0,72.5,2.6,16.05,295.5,726.27,585.46
2018,9,27,8,0,693.0,79.0,2.5,16.8,343.0,781.44,622.16
2018,9,27,8,15,728.0,83.5,2.45,17.6,393.0,837.45,658.09
2018,9,27,8,30,763.0,88.0,2.4,18.4,443.0,885.95,687.43
2018,9,27,8,45,790.5,90.0,2.3,19.25,489.5,928.3,711.06
2018,9,27,9,0,818.0,92.0,2.2,20.1,536.0,967.85,732.1
2018,9,27,9,15,832.0,95.0,2.2,20.95,575.0,991.77,743.36
2018,9,27,9,30,846.0,98.0,2.2,21.8,614.0,1012.05,752.3
2018,9,27,9,45,805.0,118.0,2.15,22.6,631.0,992.18,734.6
2018,9,27,10,0,764.0,138.0,2.1,23.4,648.0,975.69,719.84
2018,9,27,10,15,698.0,170.0,2.15,24.1,650.0,935.89,691.36
2018,9,27,10,30,632.0,202.0,2.2,24.8,652.0,890.92,659.68
2018,9,27,10,45,666.5,196.0,2.25,25.45,682.0,904.28,667.01
2018,9,27,11,0,701.0,190.0,2.3,26.1,712.0,913.08,670.82
2018,9,27,11,15,646.5,217.0,2.35,26.55,704.0,866.05,637.71
2018,9,27,11,30,592.0,244.0,2.4,27.0,696.0,811.17,598.81
2018,9,27,11,45,578.0,252.0,2.45,27.45,695.0,781.31,577.38
2018,9,27,12,0,564.0,260.0,2.5,27.9,694.0,749.6,554.36
2018,9,27,12,15,652.0,220.5,2.55,28.1,719.5,760.31,562.74
2018,9,27,12,30,740.0,181.0,2.6,28.3,745.0,756.45,560.55
2018,9,27,12,45,817.5,142.5,2.65,28.5,756.5,732.16,543.9
2018,9,27,13,0,895.0,104.0,2.7,28.7,768.0,697.76,519.52
2018,9,27,13,15,886.5,104.0,2.8,28.6,746.5,643.29,479.6
2018,9,27,13,30,878.0,104.0,2.9,28.5,725.0,587.41,437.42
2018,9,27,13,45,841.0,111.5,3.0,28.4,688.0,524.4,388.61
2018,9,27,14,0,804.0,119.0,3.1,28.3,651.0,460.74,338.03
2018,9,27,14,15,755.0,126.0,3.25,27.95,605.0,392.5,283.41
2018,9,27,14,30,706.0,133.0,3.4,27.6,559.0,330.18,232.39
2018,9,27,14,45,736.5,114.5,3.55,27.2,532.5,273.08,182.77
2018,9,27,15,0,767.0,96.0,3.7,26.8,506.0,216.12,133.9
2018,9,27,15,15,674.5,108.0,3.7,26.8,446.0,154.72,91.22
2018,9,27,15,30,582.0,120.0,3.7,26.8,386.0,108.84,70.15
2018,9,27,15,45,584.5,105.0,4.1,25.35,346.5,78.78,61.56
2018,9,27,16,0,587.0,90.0,4.5,23.9,307.0,69.33,54.05
2018,9,27,16,15,606.5,76.0,4.65,22.8,271.5,60.33,46.65
2018,9,27,16,30,626.0,62.0,4.8,21.7,236.0,50.75,38.57
2018,9,27,16,45,546.5,56.0,4.95,20.6,185.0,45.76,34.26
2018,9,27,17,0,467.0,50.0,5.1,19.5,134.0,40.93,29.85
2018,9,27,17,15,371.0,39.5,5.1,18.55,92.5,32.45,21.97
2018,9,27,17,30,275.0,29.0,5.1,17.6,51.0,24.0,11.76
2018,9,27,17,45,147.0,15.5,5.1,16.65,26.5,12.2,0.0
2018,9,27,18,0,19.0,2.0,5.1,15.7,2.0,0.0,0.0
2018,9,27,18,15,9.5,1.0,4.95,15.4,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,4.5,14.45,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,4.15,14.3,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,9,28,5,45,7.5,1.5,2.65,12.15,1.5,0.0,0.0
2018,9,28,6,0,15.0,3.0,2.7,12.2,3.0,0.0,0.0
2018,9,28,6,15,58.5,15.5,2.9,12.6,20.0,49.78,0.0
2018,9,28,6,30,102.0,28.0,3.1,13.0,37.0,128.67,93.65
2018,9,28,6,45,110.0,37.5,3.3,13.35,53.0,145.17,118.08
2018,9,28,7,0,118.0,47.0,3.5,13.7,69.0,164.53,137.06
2018,9,28,7,15,59.0,53.5,3.55,14.05,64.5,109.84,90.26
2018,9,28,7,30,0.0,60.0,3.6,14.4,60.0,46.2,33.96
2018,9,28,7,45,0.0,59.5,3.6,14.8,59.5,45.58,33.4
2018,9,28,8,0,0.0,59.0,3.6,15.2,59.0,45.19,32.95
2018,9,28,8,15,5.0,97.0,3.6,15.65,99.5,82.23,64.28
2018,9,28,8,30,10.0,135.0,3.6,16.1,140.0,122.7,97.88
2018,9,28,8,45,48.0,179.5,3.55,16.55,205.0,222.94,181.09
2018,9,28,9,0,86.0,224.0,3.5,17.0,270.0,310.63,251.59
2018,9,28,9,15,132.0,249.5,3.55,17.6,326.5,407.47,327.37
2018,9,28,9,30,178.0,275.0,3.6,18.2,383.0,480.39,382.83
2018,9,28,9,45,301.5,259.5,3.65,18.75,454.5,608.58,481.03
2018,9,28,10,0,425.0,244.0,3.7,19.3,526.0,736.5,575.01
2018,9,28,10,15,658.0,170.0,3.8,19.75,626.5,895.81,690.2
2018,9,28,10,30,891.0,96.0,3.9,20.2,727.0,1013.0,768.3
2018,9,28,10,45,897.0,96.5,4.0,20.65,746.5,1002.37,758.58
2018,9,28,11,0,903.0,97.0,4.1,21.1,766.0,987.75,747.32
2018,9,28,11,15,906.0,98.0,4.2,21.3,777.5,966.86,732.63
2018,9,28,11,30,909.0,99.0,4.3,21.5,789.0,942.16,715.42
2018,9,28,11,45,910.0,99.0,4.4,21.7,792.5,910.94,693.74
2018,9,28,12,0,911.0,99.0,4.5,21.9,796.0,876.28,669.84
2018,9,28,12,15,908.5,99.5,4.6,21.95,791.5,836.0,642.31
2018,9,28,12,30,906.0,100.0,4.7,22.0,787.0,792.83,612.47
2018,9,28,12,45,901.5,100.0,4.75,22.0,774.0,745.07,577.84
2018,9,28,13,0,897.0,100.0,4.8,22.0,761.0,695.03,539.61
2018,9,28,13,15,891.0,99.5,4.85,21.85,741.0,641.57,498.12
2018,9,28,13,30,885.0,99.0,4.9,21.7,721.0,586.46,454.1
2018,9,28,13,45,877.0,97.5,4.95,21.6,693.5,528.09,406.12
2018,9,28,14,0,869.0,96.0,5.0,21.5,666.0,468.81,355.89
2018,9,28,14,15,858.0,93.5,5.1,21.15,632.0,406.95,302.57
2018,9,28,14,30,847.0,91.0,5.2,20.8,598.0,342.95,246.29
2018,9,28,14,45,831.5,88.5,5.25,20.5,558.0,279.23,189.92
2018,9,28,15,0,816.0,86.0,5.3,20.2,518.0,216.68,136.28
2018,9,28,15,15,793.5,83.0,5.3,20.2,473.0,154.39,88.86
2018,9,28,15,30,771.0,80.0,5.3,20.2,428.0,94.73,56.88
2018,9,28,15,45,743.0,75.5,5.3,19.15,380.0,66.17,52.24
2018,9,28,16,0,715.0,71.0,5.3,18.1,332.0,62.65,49.54
2018,9,28,16,15,674.5,65.5,5.2,17.45,282.5,53.67,41.85
2018,9,28,16,30,634.0,60.0,5.1,16.8,233.0,49.39,38.17
2018,9,28,16,45,569.0,53.0,5.05,16.2,183.5,43.71,33.07
2018,9,28,17,0,504.0,46.0,5.0,15.6,134.0,38.06,27.79
2018,9,28,17,15,394.5,37.0,4.75,15.05,91.5,30.58,20.6
2018,9,28,17,30,285.0,28.0,4.5,14.5,49.0,23.27,10.23
2018,9,28,17,45,152.5,15.5,4.3,13.95,25.5,12.2,0.0
2018,9,28,18,0,20.0,3.0,4.1,13.4,2.0,0.0,0.0
2018,9,28,18,15,10.0,1.5,3.9,13.2,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,29,5,45,22.5,3.0,1.4,11.25,2.5,0.0,0.0
2018,9,29,6,0,45.0,6.0,1.4,11.4,5.0,0.0,0.0
2018,9,29,6,15,140.5,17.0,1.7,12.25,26.5,103.89,0.0
2018,9,29,6,30,236.0,28.0,2.0,13.1,48.0,242.7,176.05
2018,9,29,6,45,187.0,45.0,2.3,13.9,68.0,235.74,192.01
2018,9,29,7,0,138.0,62.0,2.6,14.7,88.0,206.02,170.58
2018,9,29,7,15,223.0,66.0,2.6,15.3,122.5,302.09,253.13
2018,9,29,7,30,308.0,70.0,2.6,15.9,157.0,385.8,323.09
2018,9,29,7,45,185.0,94.0,2.6,16.45,149.0,292.37,243.74
2018,9,29,8,0,62.0,118.0,2.6,17.0,141.0,172.68,141.29
2018,9,29,8,15,118.0,151.0,2.5,17.5,202.5,284.46,233.49
2018,9,29,8,30,174.0,184.0,2.4,18.0,264.0,379.01,308.2
2018,9,29,8,45,257.5,196.0,2.25,18.55,327.5,498.53,399.83
2018,9,29,9,0,341.0,208.0,2.1,19.1,391.0,596.64,471.72
2018,9,29,9,15,413.0,199.0,2.1,19.5,436.5,684.3,534.1
2018,9,29,9,30,485.0,190.0,2.1,19.9,482.0,746.82,577.49
2018,9,29,9,45,595.5,171.5,2.1,20.35,550.0,847.53,645.99
2018,9,29,10,0,706.0,153.0,2.1,20.8,618.0,934.92,701.89
2018,9,29,10,15,698.0,165.0,2.2,21.15,640.5,931.23,697.46
2018,9,29,10,30,690.0,177.0,2.3,21.5,663.0,923.86,691.66
2018,9,29,10,45,728.0,166.5,2.45,21.9,691.5,934.4,698.33
2018,9,29,11,0,766.0,156.0,2.6,22.3,720.0,940.03,701.61
2018,9,29,11,15,693.5,188.0,2.65,22.5,704.5,882.04,661.89
2018,9,29,11,30,621.0,220.0,2.7,22.7,689.0,821.69,619.25
2018,9,29,11,45,474.0,276.5,2.8,22.95,635.5,713.94,540.91
2018,9,29,12,0,327.0,333.0,2.9,23.2,582.0,602.75,458.71
2018,9,29,12,15,294.0,336.5,3.0,23.25,559.5,559.47,427.22
2018,9,29,12,30,261.0,340.0,3.1,23.3,537.0,517.61,396.01
2018,9,29,12,45,419.0,281.0,3.2,23.35,590.5,570.34,437.19
2018,9,29,13,0,577.0,222.0,3.3,23.4,644.0,600.09,459.82
2018,9,29,13,15,696.0,172.5,3.4,23.4,668.0,593.51,454.52
2018,9,29,13,30,815.0,123.0,3.5,23.4,692.0,571.44,436.49
2018,9,29,13,45,743.5,142.5,3.6,23.4,646.0,501.36,380.95
