Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,12,45,920.5,86.5,1.35,27.95,682.5,734.74,542.56
2018,10,19,13,0,914.0,87.0,1.3,28.2,668.0,682.93,504.71
2018,10,19,13,15,907.0,86.0,1.3,28.2,646.5,627.56,464.34
2018,10,19,13,30,900.0,85.0,1.3,28.2,625.0,570.72,421.58
2018,10,19,13,45,889.5,83.5,1.25,28.25,596.0,510.52,374.6
2018,10,19,14,0,879.0,82.0,1.2,28.3,567.0,449.78,325.69
2018,10,19,14,15,864.5,79.5,1.15,28.15,531.5,385.79,273.22
2018,10,19,14,30,850.0,77.0,1.1,28.0,496.0,322.05,219.71
2018,10,19,14,45,829.5,74.0,1.1,27.85,455.0,257.34,165.55
2018,10,19,15,0,809.0,71.0,1.1,27.7,414.0,194.54,114.75
2018,10,19,15,15,779.5,68.0,1.1,27.7,369.0,133.0,71.32
2018,10,19,15,30,750.0,65.0,1.1,27.7,324.0,75.05,44.18
2018,10,19,15,45,707.5,60.5,0.9,26.75,276.0,54.67,41.05
2018,10,19,16,0,665.0,56.0,0.7,25.8,228.0,50.7,37.81
2018,10,19,16,15,599.0,49.5,0.8,24.75,180.0,41.34,29.81
2018,10,19,16,30,533.0,43.0,0.9,23.7,132.0,35.93,24.96
2018,10,19,16,45,412.5,34.5,1.0,22.65,89.5,28.67,18.19
2018,10,19,17,0,292.0,26.0,1.1,21.6,47.0,21.63,7.54
2018,10,19,17,15,157.0,14.5,1.15,20.8,24.5,11.41,0.0
2018,10,19,17,30,22.0,3.0,1.2,20.0,2.0,0.0,0.0
2018,10,19,17,45,11.0,1.5,1.25,19.25,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.3,18.05,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.25,17.1,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,20,6,15,62.0,6.5,1.15,10.6,8.0,0.0,0.0
2018,10,20,6,30,124.0,13.0,1.2,11.1,16.0,98.79,0.0
2018,10,20,6,45,271.0,24.0,1.2,11.6,50.0,275.08,149.5
2018,10,20,7,0,418.0,35.0,1.2,12.1,84.0,428.59,341.35
2018,10,20,7,15,506.5,42.5,1.25,12.75,129.5,527.86,427.17
2018,10,20,7,30,595.0,50.0,1.3,13.4,175.0,631.95,509.66
2018,10,20,7,45,650.0,55.5,1.35,14.0,223.5,706.61,565.92
2018,10,20,8,0,705.0,61.0,1.4,14.6,272.0,775.15,614.9
2018,10,20,8,15,741.5,64.5,1.25,15.45,318.5,830.91,649.42
2018,10,20,8,30,778.0,68.0,1.1,16.3,365.0,884.93,680.58
2018,10,20,8,45,804.0,71.0,0.95,17.15,408.5,925.7,700.98
2018,10,20,9,0,830.0,74.0,0.8,18.0,452.0,963.62,718.42
2018,10,20,9,15,848.5,75.5,0.7,19.05,490.0,988.72,727.25
2018,10,20,9,30,867.0,77.0,0.6,20.1,528.0,997.8,725.78
2018,10,20,9,45,880.5,78.5,0.5,21.1,560.5,1010.42,726.89
2018,10,20,10,0,894.0,80.0,0.4,22.1,593.0,1019.18,725.55
2018,10,20,10,15,903.0,81.0,0.5,22.95,618.0,1018.78,724.01
2018,10,20,10,30,912.0,82.0,0.6,23.8,643.0,1014.36,720.31
2018,10,20,10,45,918.5,83.0,0.65,24.6,661.5,1003.4,711.77
2018,10,20,11,0,925.0,84.0,0.7,25.4,680.0,988.42,700.99
2018,10,20,11,15,928.5,84.0,0.85,26.05,690.0,965.48,687.88
2018,10,20,11,30,932.0,84.0,1.0,26.7,700.0,938.76,672.24
2018,10,20,11,45,933.5,84.0,1.1,27.3,702.5,906.62,652.2
2018,10,20,12,0,935.0,84.0,1.2,27.9,705.0,871.02,629.79
2018,10,20,12,15,933.5,83.5,1.3,28.1,699.0,829.21,604.05
2018,10,20,12,30,932.0,83.0,1.4,28.3,693.0,784.49,575.99
2018,10,20,12,45,928.0,83.0,1.5,28.45,679.5,735.83,543.91
2018,10,20,13,0,924.0,83.0,1.6,28.6,666.0,684.87,507.92
2018,10,20,13,15,917.5,81.5,1.65,28.6,644.0,628.9,467.14
2018,10,20,13,30,911.0,80.0,1.7,28.6,622.0,571.4,423.82
2018,10,20,13,45,901.0,78.5,1.8,28.6,593.5,510.96,376.96
2018,10,20,14,0,891.0,77.0,1.9,28.6,565.0,449.9,327.79
2018,10,20,14,15,876.5,75.0,1.95,28.35,529.5,386.44,275.35
2018,10,20,14,30,862.0,73.0,2.0,28.1,494.0,323.43,221.93
2018,10,20,14,45,842.0,70.5,2.05,27.9,453.0,257.02,165.82
2018,10,20,15,0,822.0,68.0,2.1,27.7,412.0,194.04,114.38
2018,10,20,15,15,792.5,65.0,2.1,27.7,366.5,131.77,70.11
2018,10,20,15,30,763.0,62.0,2.1,27.7,321.0,73.07,42.51
2018,10,20,15,45,720.5,57.5,1.8,26.5,273.0,52.45,39.22
2018,10,20,16,0,678.0,53.0,1.5,25.3,225.0,48.38,35.91
2018,10,20,16,15,611.0,47.5,1.45,23.95,177.5,43.28,31.53
2018,10,20,16,30,544.0,42.0,1.4,22.6,130.0,35.23,24.43
2018,10,20,16,45,428.5,33.5,1.35,21.2,88.0,27.96,17.59
2018,10,20,17,0,313.0,25.0,1.3,19.8,46.0,20.89,5.47
2018,10,20,17,15,167.0,14.0,1.4,19.1,24.0,11.02,0.0
2018,10,20,17,30,21.0,3.0,1.5,18.4,2.0,0.0,0.0
2018,10,20,17,45,10.5,1.5,1.6,17.65,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,21,6,15,64.0,6.5,1.2,9.3,7.5,0.0,0.0
2018,10,21,6,30,128.0,13.0,1.3,9.8,15.0,101.72,0.0
2018,10,21,6,45,266.5,23.5,1.45,10.35,47.5,269.17,127.9
2018,10,21,7,0,405.0,34.0,1.6,10.9,80.0,417.37,333.95
2018,10,21,7,15,505.5,41.0,1.7,11.5,126.5,525.35,429.0
2018,10,21,7,30,606.0,48.0,1.8,12.1,173.0,639.03,520.62
2018,10,21,7,45,667.5,52.0,1.9,12.75,222.5,710.58,575.86
2018,10,21,8,0,729.0,56.0,2.0,13.4,272.0,791.27,635.09
2018,10,21,8,15,764.5,59.5,1.95,14.05,318.5,846.33,671.69
2018,10,21,8,30,800.0,63.0,1.9,14.7,365.0,899.65,705.54
2018,10,21,8,45,824.0,66.0,1.85,15.35,408.5,938.65,728.15
2018,10,21,9,0,848.0,69.0,1.8,16.0,452.0,974.73,748.16
2018,10,21,9,15,861.0,72.0,1.7,16.7,489.0,984.17,748.95
2018,10,21,9,30,874.0,75.0,1.6,17.4,526.0,1001.99,755.56
2018,10,21,9,45,880.5,79.0,1.55,18.05,557.0,1010.73,756.89
2018,10,21,10,0,887.0,83.0,1.5,18.7,588.0,1015.51,755.84
2018,10,21,10,15,895.5,85.0,1.45,19.35,613.5,1015.8,752.06
2018,10,21,10,30,904.0,87.0,1.4,20.0,639.0,1012.06,745.92
2018,10,21,10,45,910.0,88.0,1.35,20.6,657.0,1000.62,735.22
2018,10,21,11,0,916.0,89.0,1.3,21.2,675.0,985.2,722.29
2018,10,21,11,15,919.0,89.5,1.35,21.7,685.0,962.48,706.8
2018,10,21,11,30,922.0,90.0,1.4,22.2,695.0,936.03,689.04
2018,10,21,11,45,922.5,90.0,1.5,22.75,697.0,903.22,667.69
2018,10,21,12,0,923.0,90.0,1.6,23.3,699.0,867.07,644.0
2018,10,21,12,15,920.0,90.0,1.7,23.7,692.5,824.98,616.46
2018,10,21,12,30,917.0,90.0,1.8,24.1,686.0,780.13,586.72
2018,10,21,12,45,910.0,90.0,1.9,24.5,671.0,729.96,551.59
2018,10,21,13,0,903.0,90.0,2.0,24.9,656.0,677.83,513.16
2018,10,21,13,15,895.5,89.0,2.2,25.05,634.0,622.73,472.38
2018,10,21,13,30,888.0,88.0,2.4,25.2,612.0,566.24,428.92
2018,10,21,13,45,877.0,86.0,2.55,25.35,583.0,506.04,380.86
2018,10,21,14,0,866.0,84.0,2.7,25.5,554.0,445.88,331.09
2018,10,21,14,15,851.0,82.0,2.85,25.25,519.0,382.67,277.94
2018,10,21,14,30,836.0,80.0,3.0,25.0,484.0,320.09,223.96
2018,10,21,14,45,815.0,76.5,3.15,24.75,443.0,255.77,168.65
2018,10,21,15,0,794.0,73.0,3.3,24.5,402.0,193.45,116.97
2018,10,21,15,15,762.5,70.0,3.3,24.5,357.0,132.76,73.18
2018,10,21,15,30,731.0,67.0,3.3,24.5,312.0,75.94,45.98
2018,10,21,15,45,686.0,62.0,3.45,23.25,264.5,55.65,42.54
2018,10,21,16,0,641.0,57.0,3.6,22.0,217.0,47.34,35.5
2018,10,21,16,15,570.5,50.5,3.6,20.8,170.0,41.92,30.75
2018,10,21,16,30,500.0,44.0,3.6,19.6,123.0,36.59,25.85
2018,10,21,16,45,372.0,34.5,3.55,18.45,81.5,28.58,18.16
2018,10,21,17,0,244.0,25.0,3.5,17.3,40.0,20.78,3.16
2018,10,21,17,15,122.0,12.5,3.5,16.5,20.0,9.83,0.0
2018,10,21,17,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,22,6,15,35.0,4.5,1.65,9.4,5.0,0.0,0.0
2018,10,22,6,30,70.0,9.0,1.9,10.0,10.0,57.15,0.0
2018,10,22,6,45,226.5,21.5,2.15,10.55,43.0,235.4,89.99
2018,10,22,7,0,383.0,34.0,2.4,11.1,76.0,399.86,320.24
2018,10,22,7,15,498.0,40.0,2.5,11.65,123.5,518.0,425.44
2018,10,22,7,30,613.0,46.0,2.6,12.2,171.0,634.2,520.55
2018,10,22,7,45,668.5,51.0,2.75,12.7,219.0,710.26,580.8
2018,10,22,8,0,724.0,56.0,2.9,13.2,267.0,786.58,638.45
2018,10,22,8,15,761.0,59.5,2.9,13.75,314.0,842.92,677.84
2018,10,22,8,30,798.0,63.0,2.9,14.3,361.0,897.58,714.51
2018,10,22,8,45,824.0,65.0,2.9,14.8,404.5,937.09,739.31
2018,10,22,9,0,850.0,67.0,2.9,15.3,448.0,961.79,753.21
2018,10,22,9,15,865.5,69.5,2.9,15.85,485.5,985.04,765.85
2018,10,22,9,30,881.0,72.0,2.9,16.4,523.0,1004.77,775.94
2018,10,22,9,45,891.0,75.0,2.85,16.95,555.0,1015.81,779.61
2018,10,22,10,0,901.0,78.0,2.8,17.5,587.0,1022.89,780.77
2018,10,22,10,15,910.0,79.0,2.85,18.05,612.0,1022.38,777.95
2018,10,22,10,30,919.0,80.0,2.9,18.6,637.0,1017.83,772.66
2018,10,22,10,45,925.0,80.5,2.95,19.1,655.0,1005.65,762.59
2018,10,22,11,0,931.0,81.0,3.0,19.6,673.0,989.47,750.06
2018,10,22,11,15,934.0,81.5,3.1,19.95,683.0,966.53,733.94
2018,10,22,11,30,937.0,82.0,3.2,20.3,693.0,939.8,715.33
2018,10,22,11,45,938.0,82.0,3.25,20.65,695.0,907.1,692.29
2018,10,22,12,0,939.0,82.0,3.3,21.0,697.0,870.97,666.88
2018,10,22,12,15,937.5,81.5,3.4,21.2,691.0,829.05,638.01
2018,10,22,12,30,936.0,81.0,3.5,21.4,685.0,784.23,606.84
2018,10,22,12,45,932.0,80.0,3.6,21.6,670.5,734.45,570.81
2018,10,22,13,0,928.0,79.0,3.7,21.8,656.0,682.41,530.87
2018,10,22,13,15,921.0,78.5,3.8,21.7,634.5,627.06,487.89
2018,10,22,13,30,914.0,78.0,3.9,21.6,613.0,570.2,442.34
2018,10,22,13,45,903.0,76.0,4.0,21.55,583.5,508.77,391.72
2018,10,22,14,0,892.0,74.0,4.1,21.5,554.0,446.86,339.04
2018,10,22,14,15,876.0,72.5,4.2,21.1,518.5,383.41,284.07
2018,10,22,14,30,860.0,71.0,4.3,20.7,483.0,320.58,228.42
2018,10,22,14,45,839.0,68.0,4.4,20.35,441.5,253.84,169.7
2018,10,22,15,0,818.0,65.0,4.5,20.0,400.0,190.65,116.06
2018,10,22,15,15,787.5,62.5,4.5,20.0,355.0,129.13,70.69
2018,10,22,15,30,757.0,60.0,4.5,20.0,310.0,71.28,42.63
2018,10,22,15,45,712.5,55.5,4.6,18.75,262.5,50.75,39.07
2018,10,22,16,0,668.0,51.0,4.7,17.5,215.0,46.64,35.56
2018,10,22,16,15,598.0,45.5,4.55,16.7,168.0,41.5,30.9
2018,10,22,16,30,528.0,40.0,4.4,15.9,121.0,33.57,23.59
2018,10,22,16,45,397.5,31.5,4.25,15.1,79.5,26.24,16.29
2018,10,22,17,0,267.0,23.0,4.1,14.3,38.0,19.17,0.0
2018,10,22,17,15,133.5,11.5,3.95,13.75,19.0,9.05,0.0
2018,10,22,17,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,23,6,15,34.5,4.0,1.45,9.25,4.5,0.0,0.0
2018,10,23,6,30,69.0,8.0,1.5,9.8,9.0,55.68,0.0
2018,10,23,6,45,240.0,20.5,1.6,10.4,43.0,242.87,63.66
2018,10,23,7,0,411.0,33.0,1.7,11.0,77.0,421.45,333.29
2018,10,23,7,15,425.5,43.5,1.85,11.6,109.5,461.68,378.69
2018,10,23,7,30,440.0,54.0,2.0,12.2,142.0,502.07,415.62
2018,10,23,7,45,489.5,64.5,2.2,12.8,186.0,573.61,474.04
2018,10,23,8,0,539.0,75.0,2.4,13.4,230.0,646.08,530.34
2018,10,23,8,15,455.5,100.0,2.4,13.75,246.5,600.55,494.04
2018,10,23,8,30,372.0,125.0,2.4,14.1,263.0,557.87,459.12
2018,10,23,8,45,388.5,141.0,2.4,14.5,300.0,597.44,488.08
2018,10,23,9,0,405.0,157.0,2.4,14.9,337.0,635.31,514.49
2018,10,23,9,15,560.0,135.0,2.5,15.2,406.5,775.62,618.53
2018,10,23,9,30,715.0,113.0,2.6,15.5,476.0,907.52,710.37
2018,10,23,9,45,535.5,162.0,2.7,15.75,443.5,768.21,608.15
2018,10,23,10,0,356.0,211.0,2.8,16.0,411.0,612.23,489.38
2018,10,23,10,15,270.5,241.5,2.95,16.2,397.0,554.95,443.71
2018,10,23,10,30,185.0,272.0,3.1,16.4,383.0,473.56,378.77
2018,10,23,10,45,265.0,269.5,3.25,16.6,434.0,562.87,448.54
2018,10,23,11,0,345.0,267.0,3.4,16.8,485.0,624.45,495.7
2018,10,23,11,15,466.0,232.0,3.45,16.8,531.0,705.59,557.8
2018,10,23,11,30,587.0,197.0,3.5,16.8,577.0,757.71,597.84
2018,10,23,11,45,628.0,184.0,3.6,16.8,591.5,763.38,602.0
2018,10,23,12,0,669.0,171.0,3.7,16.8,606.0,755.69,596.81
2018,10,23,12,15,528.0,215.5,3.7,16.8,557.0,648.36,514.18
2018,10,23,12,30,387.0,260.0,3.7,16.8,508.0,541.89,431.35
2018,10,23,12,45,491.5,218.0,3.7,16.8,526.0,565.14,450.36
2018,10,23,13,0,596.0,176.0,3.7,16.8,544.0,569.19,453.37
2018,10,23,13,15,735.0,130.5,3.6,17.0,568.5,572.33,454.23
2018,10,23,13,30,874.0,85.0,3.5,17.2,593.0,555.2,437.88
2018,10,23,13,45,877.0,81.0,3.35,17.45,569.5,500.74,390.79
2018,10,23,14,0,880.0,77.0,3.2,17.7,546.0,444.29,340.94
2018,10,23,14,15,738.5,100.0,3.05,17.8,476.0,356.46,268.21
2018,10,23,14,30,597.0,123.0,2.9,17.9,406.0,283.74,208.47
2018,10,23,14,45,686.0,95.5,2.7,18.0,393.5,238.95,164.51
2018,10,23,15,0,775.0,68.0,2.5,18.1,381.0,186.04,114.67
2018,10,23,15,15,766.0,63.5,2.5,18.1,343.5,127.8,70.86
2018,10,23,15,30,757.0,59.0,2.5,18.1,306.0,70.54,42.31
2018,10,23,15,45,714.0,54.5,2.35,17.75,258.5,49.97,38.55
2018,10,23,16,0,671.0,50.0,2.2,17.4,211.0,45.86,34.89
2018,10,23,16,15,601.5,44.0,2.0,16.45,164.0,40.27,29.84
2018,10,23,16,30,532.0,38.0,1.8,15.5,117.0,34.76,24.64
2018,10,23,16,45,400.0,30.0,1.55,14.5,76.5,25.04,15.15
2018,10,23,17,0,268.0,22.0,1.3,13.5,36.0,18.36,0.0
2018,10,23,17,15,134.0,11.0,1.4,13.05,18.0,8.65,0.0
2018,10,23,17,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,24,6,15,18.0,4.0,1.15,9.6,4.0,0.0,0.0
2018,10,24,6,30,36.0,8.0,1.1,10.0,8.0,32.08,0.0
2018,10,24,6,45,89.5,22.5,1.05,10.4,30.0,117.11,9.57
2018,10,24,7,0,143.0,37.0,1.0,10.8,52.0,193.42,152.42
2018,10,24,7,15,317.0,45.0,1.2,11.55,100.5,367.69,303.55
2018,10,24,7,30,491.0,53.0,1.4,12.3,149.0,545.55,447.0
2018,10,24,7,45,604.0,52.0,1.55,13.05,202.0,660.54,535.66
2018,10,24,8,0,717.0,51.0,1.7,13.8,255.0,773.18,618.71
2018,10,24,8,15,752.0,54.5,1.65,14.4,300.5,827.12,654.39
2018,10,24,8,30,787.0,58.0,1.6,15.0,346.0,879.44,687.7
2018,10,24,8,45,811.0,60.0,1.55,15.65,387.5,916.58,709.04
2018,10,24,9,0,835.0,62.0,1.5,16.3,429.0,939.08,719.86
2018,10,24,9,15,851.0,64.0,1.45,16.95,465.5,962.05,730.85
2018,10,24,9,30,867.0,66.0,1.4,17.6,502.0,981.61,739.34
2018,10,24,9,45,878.0,67.5,1.4,18.3,533.0,991.75,742.28
2018,10,24,10,0,889.0,69.0,1.4,19.0,564.0,998.09,742.96
2018,10,24,10,15,896.5,70.5,1.45,19.55,588.0,996.99,740.22
2018,10,24,10,30,904.0,72.0,1.5,20.1,612.0,991.92,735.16
2018,10,24,10,45,908.5,73.0,1.6,20.7,629.0,979.32,725.99
2018,10,24,11,0,913.0,74.0,1.7,21.3,646.0,962.83,714.43
2018,10,24,11,15,915.0,74.5,1.8,21.7,655.0,939.59,699.02
2018,10,24,11,30,917.0,75.0,1.9,22.1,664.0,912.7,681.24
2018,10,24,11,45,916.5,75.0,2.0,22.5,665.0,879.56,659.19
2018,10,24,12,0,916.0,75.0,2.1,22.9,666.0,843.18,634.85
2018,10,24,12,15,913.5,74.5,2.2,23.2,659.5,801.6,606.97
2018,10,24,12,30,911.0,74.0,2.3,23.5,653.0,757.3,576.91
2018,10,24,12,45,906.5,73.5,2.4,23.75,639.0,709.08,542.97
2018,10,24,13,0,902.0,73.0,2.5,24.0,625.0,658.71,505.15
2018,10,24,13,15,885.5,75.0,2.55,24.05,601.5,601.89,461.59
2018,10,24,13,30,869.0,77.0,2.6,24.1,578.0,544.54,416.34
2018,10,24,13,45,851.5,77.0,2.65,24.1,548.0,484.59,367.84
2018,10,24,14,0,834.0,77.0,2.7,24.1,518.0,425.3,318.31
2018,10,24,14,15,732.0,93.5,2.65,23.9,462.0,350.16,257.03
2018,10,24,14,30,630.0,110.0,2.6,23.7,406.0,282.72,202.01
2018,10,24,14,45,468.0,130.5,2.6,23.45,339.5,213.21,148.91
2018,10,24,15,0,306.0,151.0,2.6,23.2,273.0,164.07,114.93
2018,10,24,15,15,417.5,116.0,2.6,23.2,262.0,126.41,81.86
2018,10,24,15,30,529.0,81.0,2.6,23.2,251.0,75.51,48.86
2018,10,24,15,45,584.5,64.5,2.45,22.45,225.0,52.11,39.62
2018,10,24,16,0,640.0,48.0,2.3,21.7,199.0,43.89,32.52
2018,10,24,16,15,570.0,42.5,2.15,20.85,154.0,38.74,27.91
2018,10,24,16,30,500.0,37.0,2.0,20.0,109.0,31.01,20.88
2018,10,24,16,45,371.0,28.5,1.85,19.2,70.5,23.7,13.45
2018,10,24,17,0,242.0,20.0,1.7,18.4,32.0,16.62,0.0
2018,10,24,17,15,121.0,10.0,1.9,17.85,16.0,7.87,0.0
2018,10,24,17,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.35,16.75,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,25,6,15,45.0,4.5,1.1,10.9,5.0,0.0,0.0
2018,10,25,6,30,90.0,9.0,1.1,11.3,10.0,71.57,0.0
2018,10,25,6,45,234.5,19.5,1.15,11.65,39.0,233.86,0.0
2018,10,25,7,0,379.0,30.0,1.2,12.0,68.0,393.16,303.87
2018,10,25,7,15,448.5,37.5,1.3,12.6,106.5,473.84,383.5
2018,10,25,7,30,518.0,45.0,1.4,13.2,145.0,558.65,454.17
2018,10,25,7,45,388.5,68.0,1.55,13.8,154.5,478.85,394.91
2018,10,25,8,0,259.0,91.0,1.7,14.4,164.0,374.26,312.2
2018,10,25,8,15,430.5,90.5,1.75,15.25,236.0,563.8,462.28
2018,10,25,8,30,602.0,90.0,1.8,16.1,308.0,748.14,596.46
2018,10,25,8,45,696.0,82.0,1.85,16.9,363.0,838.63,656.73
2018,10,25,9,0,790.0,74.0,1.9,17.7,418.0,922.08,710.79
2018,10,25,9,15,826.5,71.5,2.05,18.6,459.0,959.44,732.96
2018,10,25,9,30,863.0,69.0,2.2,19.5,500.0,981.24,744.83
2018,10,25,9,45,878.0,70.0,2.3,20.35,532.0,994.65,750.75
2018,10,25,10,0,893.0,71.0,2.4,21.2,564.0,1004.26,754.27
2018,10,25,10,15,901.5,72.0,2.45,21.85,588.5,1003.39,751.02
2018,10,25,10,30,910.0,73.0,2.5,22.5,613.0,998.54,745.42
2018,10,25,10,45,916.0,73.5,2.55,23.2,630.5,986.62,735.2
2018,10,25,11,0,922.0,74.0,2.6,23.9,648.0,970.75,722.61
2018,10,25,11,15,925.0,74.5,2.6,24.3,657.5,948.19,706.15
2018,10,25,11,30,928.0,75.0,2.6,24.7,667.0,921.9,687.4
2018,10,25,11,45,929.0,75.0,2.6,25.1,669.0,889.68,664.78
2018,10,25,12,0,930.0,75.0,2.6,25.5,671.0,854.08,639.96
2018,10,25,12,15,927.5,75.0,2.6,25.75,665.0,812.51,611.41
2018,10,25,12,30,925.0,75.0,2.6,26.0,659.0,768.14,580.83
2018,10,25,12,45,920.0,75.0,2.6,26.3,645.0,719.46,546.03
2018,10,25,13,0,915.0,75.0,2.6,26.6,631.0,668.61,507.55
2018,10,25,13,15,908.5,74.0,2.6,26.65,610.0,613.95,465.83
2018,10,25,13,30,902.0,73.0,2.6,26.7,589.0,557.79,421.75
2018,10,25,13,45,892.0,71.5,2.6,26.8,560.5,498.24,373.67
2018,10,25,14,0,882.0,70.0,2.6,26.9,532.0,438.11,323.63
2018,10,25,14,15,867.0,68.0,2.6,26.8,497.0,375.43,270.53
2018,10,25,14,30,852.0,66.0,2.6,26.7,462.0,313.3,216.76
2018,10,25,14,45,831.0,64.5,2.6,26.6,422.5,248.7,161.28
2018,10,25,15,0,810.0,63.0,2.6,26.5,383.0,187.55,110.71
2018,10,25,15,15,779.5,59.5,2.6,26.5,338.5,125.95,66.51
2018,10,25,15,30,749.0,56.0,2.6,26.5,294.0,68.06,38.84
2018,10,25,15,45,703.5,52.0,2.15,25.35,247.0,47.83,35.46
2018,10,25,16,0,658.0,48.0,1.7,24.2,200.0,44.07,32.31
2018,10,25,16,15,583.5,42.5,1.65,22.9,154.0,38.86,27.73
2018,10,25,16,30,509.0,37.0,1.6,21.6,108.0,31.09,20.73
2018,10,25,16,45,364.0,28.0,1.55,20.3,68.5,23.29,12.74
2018,10,25,17,0,219.0,19.0,1.5,19.0,29.0,15.76,0.0
2018,10,25,17,15,109.5,9.5,1.7,18.4,14.5,7.47,0.0
2018,10,25,17,30,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.05,17.2,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.35,16.2,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,26,6,15,48.0,4.5,1.1,10.75,4.5,0.0,0.0
2018,10,26,6,30,96.0,9.0,1.1,11.2,9.0,75.91,0.0
2018,10,26,6,45,255.0,18.5,1.15,11.65,38.5,246.73,0.0
2018,10,26,7,0,414.0,28.0,1.2,12.1,68.0,419.2,319.12
2018,10,26,7,15,497.0,35.0,1.2,12.75,109.5,501.62,403.0
2018,10,26,7,30,580.0,42.0,1.2,13.4,151.0,600.49,483.34
2018,10,26,7,45,613.0,49.5,1.25,14.05,193.5,657.76,528.17
2018,10,26,8,0,646.0,57.0,1.3,14.7,236.0,714.48,570.04
2018,10,26,8,15,580.5,78.0,1.15,15.5,260.0,701.53,556.94
2018,10,26,8,30,515.0,99.0,1.0,16.3,284.0,673.53,532.9
2018,10,26,8,45,535.0,109.5,0.85,17.15,321.5,712.97,556.97
2018,10,26,9,0,555.0,120.0,0.7,18.0,359.0,750.26,577.46
2018,10,26,9,15,557.0,131.5,0.65,18.75,389.5,767.94,585.38
2018,10,26,9,30,559.0,143.0,0.6,19.5,420.0,772.51,584.49
2018,10,26,9,45,607.0,141.0,0.5,20.3,459.0,826.67,615.95
2018,10,26,10,0,655.0,139.0,0.4,21.1,498.0,866.99,636.56
2018,10,26,10,15,706.5,129.5,0.35,21.75,532.0,898.01,652.19
2018,10,26,10,30,758.0,120.0,0.3,22.4,566.0,924.08,664.6
2018,10,26,10,45,731.0,132.5,0.25,23.1,573.0,895.68,642.81
2018,10,26,11,0,704.0,145.0,0.2,23.8,580.0,864.36,620.3
2018,10,26,11,15,703.0,148.0,0.3,24.35,588.0,844.19,608.06
2018,10,26,11,30,702.0,151.0,0.4,24.9,596.0,821.05,593.83
2018,10,26,11,45,747.0,136.0,0.45,25.4,610.5,815.2,590.02
2018,10,26,12,0,792.0,121.0,0.5,25.9,625.0,799.15,579.49
2018,10,26,12,15,765.5,128.0,0.65,26.25,611.5,753.79,551.86
2018,10,26,12,30,739.0,135.0,0.8,26.6,598.0,703.42,518.77
2018,10,26,12,45,786.5,116.5,0.9,26.9,599.5,675.46,500.42
2018,10,26,13,0,834.0,98.0,1.0,27.2,601.0,644.62,478.74
2018,10,26,13,15,843.5,91.0,1.05,27.35,584.5,596.08,443.17
2018,10,26,13,30,853.0,84.0,1.1,27.5,568.0,542.14,402.57
2018,10,26,13,45,825.0,86.5,1.2,27.65,535.5,482.04,356.19
2018,10,26,14,0,797.0,89.0,1.3,27.8,503.0,420.8,307.45
2018,10,26,14,15,782.0,84.0,1.3,27.65,467.5,359.23,256.88
2018,10,26,14,30,767.0,79.0,1.3,27.5,432.0,298.53,205.77
2018,10,26,14,45,740.0,76.0,1.25,27.4,392.0,237.93,154.88
2018,10,26,15,0,713.0,73.0,1.2,27.3,352.0,180.15,108.13
2018,10,26,15,15,677.5,70.5,1.2,27.3,310.5,121.29,66.27
2018,10,26,15,30,642.0,68.0,1.2,27.3,269.0,69.92,41.67
2018,10,26,15,45,616.0,60.0,0.9,26.35,227.5,49.19,36.45
2018,10,26,16,0,590.0,52.0,0.6,25.4,186.0,43.12,31.31
2018,10,26,16,15,491.0,47.0,0.65,24.6,140.5,38.69,27.35
2018,10,26,16,30,392.0,42.0,0.7,23.8,95.0,34.56,23.36
2018,10,26,16,45,266.0,29.5,0.7,23.0,59.0,24.24,12.91
2018,10,26,17,0,140.0,17.0,0.7,22.2,23.0,13.38,0.0
2018,10,26,17,15,70.0,8.5,0.75,21.6,11.5,6.69,0.0
2018,10,26,17,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,19.25,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.05,17.2,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,27,6,15,20.0,2.5,1.35,12.0,2.5,0.0,0.0
2018,10,27,6,30,40.0,5.0,1.5,12.4,5.0,32.62,0.0
2018,10,27,6,45,164.5,18.5,1.6,12.8,32.0,175.85,0.0
2018,10,27,7,0,289.0,32.0,1.7,13.2,59.0,322.43,244.07
2018,10,27,7,15,424.0,38.5,1.8,13.8,103.5,454.93,368.13
2018,10,27,7,30,559.0,45.0,1.9,14.4,148.0,594.77,481.55
2018,10,27,7,45,610.5,50.5,2.0,14.95,192.5,664.5,536.76
2018,10,27,8,0,662.0,56.0,2.1,15.5,237.0,727.95,584.74
2018,10,27,8,15,662.5,66.0,2.05,16.25,274.0,763.53,608.5
2018,10,27,8,30,663.0,76.0,2.0,17.0,311.0,789.05,623.84
2018,10,27,8,45,706.5,77.5,1.9,17.75,355.5,842.36,657.62
2018,10,27,9,0,750.0,79.0,1.8,18.5,400.0,887.65,684.18
2018,10,27,9,15,790.5,77.5,1.8,19.15,442.0,930.3,709.54
2018,10,27,9,30,831.0,76.0,1.8,19.8,484.0,969.65,732.16
2018,10,27,9,45,744.5,106.0,1.75,20.5,489.0,923.78,696.98
2018,10,27,10,0,658.0,136.0,1.7,21.2,494.0,866.24,655.02
2018,10,27,10,15,766.0,110.0,1.75,21.75,544.5,926.1,693.98
2018,10,27,10,30,874.0,84.0,1.8,22.3,595.0,975.73,724.23
2018,10,27,10,45,869.5,88.0,1.85,22.9,609.0,958.25,710.33
2018,10,27,11,0,865.0,92.0,1.9,23.5,623.0,937.25,695.02
2018,10,27,11,15,839.5,102.5,1.9,24.0,624.0,912.17,676.87
2018,10,27,11,30,814.0,113.0,1.9,24.5,625.0,872.94,649.45
2018,10,27,11,45,825.0,109.5,1.95,25.05,629.5,847.82,631.99
2018,10,27,12,0,836.0,106.0,2.0,25.6,634.0,818.96,611.89
2018,10,27,12,15,859.5,97.0,2.05,25.85,635.5,790.2,592.59
2018,10,27,12,30,883.0,88.0,2.1,26.1,637.0,750.18,565.46
2018,10,27,12,45,864.5,91.5,2.15,26.35,619.0,697.51,527.77
2018,10,27,13,0,846.0,95.0,2.2,26.6,601.0,648.92,491.32
2018,10,27,13,15,853.5,89.0,2.3,26.55,584.0,599.65,454.52
2018,10,27,13,30,861.0,83.0,2.4,26.5,567.0,545.15,412.51
2018,10,27,13,45,837.5,83.0,2.5,26.5,534.5,484.42,364.19
2018,10,27,14,0,814.0,83.0,2.6,26.5,502.0,422.17,313.27
2018,10,27,14,15,779.0,83.5,2.75,26.2,462.5,357.67,259.85
2018,10,27,14,30,744.0,84.0,2.9,25.9,423.0,296.22,207.83
2018,10,27,14,45,625.0,98.0,3.0,25.65,365.5,227.39,153.2
2018,10,27,15,0,506.0,112.0,3.1,25.4,308.0,170.73,110.93
2018,10,27,15,15,521.0,96.5,3.1,25.4,277.0,126.21,77.06
2018,10,27,15,30,536.0,81.0,3.1,25.4,246.0,76.4,48.88
2018,10,27,15,45,406.0,78.0,3.2,24.25,191.5,57.97,44.3
2018,10,27,16,0,276.0,75.0,3.3,23.1,137.0,54.73,41.55
2018,10,27,16,15,231.0,60.0,3.25,22.15,103.5,44.23,32.31
2018,10,27,16,30,186.0,45.0,3.2,21.2,70.0,33.51,22.64
2018,10,27,16,45,128.0,30.0,3.1,20.2,44.0,22.52,11.28
2018,10,27,17,0,70.0,15.0,3.0,19.2,18.0,11.8,0.0
2018,10,27,17,15,35.0,7.5,3.15,18.55,9.0,0.0,0.0
2018,10,27,17,30,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.45,17.25,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.55,16.25,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,28,6,15,6.5,1.5,2.5,12.35,1.5,0.0,0.0
2018,10,28,6,30,13.0,3.0,2.7,12.8,3.0,2.36,0.0
2018,10,28,6,45,125.5,17.0,2.95,13.25,27.5,108.41,0.0
2018,10,28,7,0,238.0,31.0,3.2,13.7,52.0,281.75,210.22
2018,10,28,7,15,296.5,42.0,3.3,14.35,84.5,348.35,285.44
2018,10,28,7,30,355.0,53.0,3.4,15.0,117.0,420.69,348.99
2018,10,28,7,45,459.5,59.5,3.5,15.6,167.5,540.23,446.67
2018,10,28,8,0,564.0,66.0,3.6,16.2,218.0,657.78,538.4
2018,10,28,8,15,672.0,61.5,3.7,16.8,274.0,759.18,614.0
2018,10,28,8,30,780.0,57.0,3.8,17.4,330.0,870.16,693.59
2018,10,28,8,45,805.0,59.0,3.85,18.0,371.0,907.96,717.5
2018,10,28,9,0,830.0,61.0,3.9,18.6,412.0,931.25,730.95
2018,10,28,9,15,836.5,66.0,3.9,19.1,446.5,948.62,740.04
2018,10,28,9,30,843.0,71.0,3.9,19.6,481.0,962.35,746.52
2018,10,28,9,45,654.0,124.5,3.9,20.1,455.0,854.75,667.43
2018,10,28,10,0,465.0,178.0,3.9,20.6,429.0,709.31,559.16
2018,10,28,10,15,633.5,140.0,3.9,20.95,498.0,836.62,651.84
2018,10,28,10,30,802.0,102.0,3.9,21.3,567.0,938.49,720.9
2018,10,28,10,45,812.0,103.0,3.95,21.65,585.5,932.05,714.14
2018,10,28,11,0,822.0,104.0,4.0,22.0,604.0,921.78,705.71
2018,10,28,11,15,864.5,90.5,4.05,22.15,624.0,909.73,696.78
2018,10,28,11,30,907.0,77.0,4.1,22.3,644.0,903.84,692.3
2018,10,28,11,45,906.5,77.5,4.15,22.5,645.0,871.62,669.35
2018,10,28,12,0,906.0,78.0,4.2,22.7,646.0,836.19,644.29
2018,10,28,12,15,900.0,79.0,4.3,22.7,639.0,794.0,615.01
2018,10,28,12,30,894.0,80.0,4.4,22.7,632.0,749.35,583.72
2018,10,28,12,45,885.0,81.0,4.45,22.75,617.0,700.42,547.59
2018,10,28,13,0,876.0,82.0,4.5,22.8,602.0,649.77,508.29
2018,10,28,13,15,866.5,81.0,4.55,22.65,580.0,595.37,465.57
2018,10,28,13,30,857.0,80.0,4.6,22.5,558.0,539.91,420.73
2018,10,28,13,45,792.0,92.0,4.65,22.4,516.5,471.37,364.58
2018,10,28,14,0,727.0,104.0,4.7,22.3,475.0,404.26,308.7
2018,10,28,14,15,673.0,108.0,4.7,22.0,433.0,340.25,254.63
2018,10,28,14,30,619.0,112.0,4.7,21.7,391.0,281.51,204.48
2018,10,28,14,45,428.0,128.0,4.7,21.4,313.0,202.74,144.1
2018,10,28,15,0,237.0,144.0,4.7,21.1,235.0,148.37,106.61
2018,10,28,15,15,265.5,127.0,4.7,21.1,217.0,119.01,82.68
2018,10,28,15,30,294.0,110.0,4.7,21.1,199.0,86.42,61.78
2018,10,28,15,45,248.5,95.0,4.55,20.1,161.5,68.21,53.97
2018,10,28,16,0,203.0,80.0,4.4,19.1,124.0,57.76,44.87
2018,10,28,16,15,175.5,62.5,4.3,18.55,94.0,45.7,34.04
2018,10,28,16,30,148.0,45.0,4.2,18.0,64.0,33.38,22.76
2018,10,28,16,45,87.5,29.0,4.05,17.45,39.0,21.68,10.23
2018,10,28,17,0,27.0,13.0,3.9,16.9,14.0,10.23,0.0
2018,10,28,17,15,13.5,6.5,3.8,16.45,7.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.55,15.55,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,10,29,6,15,15.5,2.0,1.8,10.0,2.0,0.0,0.0
2018,10,29,6,30,31.0,4.0,1.9,10.5,4.0,0.0,0.0
2018,10,29,6,45,72.0,17.5,2.05,11.0,22.5,68.29,0.0
2018,10,29,7,0,113.0,31.0,2.2,11.5,41.0,162.51,117.67
2018,10,29,7,15,193.5,45.0,2.35,12.0,74.5,268.33,220.56
2018,10,29,7,30,274.0,59.0,2.5,12.5,108.0,360.42,301.53
2018,10,29,7,45,291.5,74.0,2.7,13.0,139.5,401.9,337.64
2018,10,29,8,0,309.0,89.0,2.9,13.5,171.0,443.24,372.05
2018,10,29,8,15,319.5,105.5,3.0,13.75,203.5,479.37,400.84
2018,10,29,8,30,330.0,122.0,3.1,14.0,236.0,490.28,409.32
2018,10,29,8,45,266.0,147.5,3.15,14.3,247.0,462.3,383.81
2018,10,29,9,0,202.0,173.0,3.2,14.6,258.0,407.28,337.15
2018,10,29,9,15,219.0,187.0,3.45,14.9,286.5,438.26,361.5
2018,10,29,9,30,236.0,201.0,3.7,15.2,315.0,492.49,402.96
2018,10,29,9,45,210.5,219.0,3.95,15.45,325.5,459.82,375.65
2018,10,29,10,0,185.0,237.0,4.2,15.7,336.0,450.06,366.29
2018,10,29,10,15,216.0,246.0,4.25,15.95,366.5,484.63,393.23
2018,10,29,10,30,247.0,255.0,4.3,16.2,397.0,541.05,436.1
2018,10,29,10,45,314.5,249.5,4.4,16.4,436.0,589.76,474.35
2018,10,29,11,0,382.0,244.0,4.5,16.6,475.0,634.91,509.41
