Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,13,30,938.0,80.0,3.6,21.6,560.0,581.8,452.3
2018,11,8,13,45,921.0,79.5,3.5,21.8,529.5,520.54,401.01
2018,11,8,14,0,904.0,79.0,3.4,22.0,499.0,456.59,346.36
2018,11,8,14,15,881.5,78.0,3.15,21.95,462.5,390.68,289.13
2018,11,8,14,30,859.0,77.0,2.9,21.9,426.0,326.2,232.19
2018,11,8,14,45,827.0,74.5,2.65,21.85,383.5,259.98,174.42
2018,11,8,15,0,795.0,72.0,2.4,21.8,341.0,197.06,121.55
2018,11,8,15,15,753.5,68.0,2.4,21.8,295.5,135.53,76.05
2018,11,8,15,30,712.0,64.0,2.4,21.8,250.0,75.14,43.1
2018,11,8,15,45,643.0,58.5,1.8,19.8,202.5,48.72,36.91
2018,11,8,16,0,574.0,53.0,1.2,17.8,155.0,44.21,32.94
2018,11,8,16,15,457.0,44.0,1.3,16.85,110.0,36.64,25.85
2018,11,8,16,30,340.0,35.0,1.4,15.9,65.0,29.27,17.36
2018,11,8,16,45,191.0,20.5,1.5,14.9,35.5,17.07,0.0
2018,11,8,17,0,42.0,6.0,1.6,13.9,6.0,4.72,0.0
2018,11,8,17,15,21.0,3.0,1.6,13.5,3.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.45,8.45,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.5,8.15,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.35,7.45,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.1,6.95,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.55,5.7,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.55,5.35,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.6,5.45,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.6,5.75,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,9,6,45,115.0,11.5,1.3,6.95,17.0,95.73,0.0
2018,11,9,7,0,230.0,23.0,1.2,7.3,34.0,236.21,0.0
2018,11,9,7,15,370.0,33.5,1.15,8.15,74.0,400.95,306.48
2018,11,9,7,30,510.0,44.0,1.1,9.0,114.0,547.31,441.66
2018,11,9,7,45,585.0,50.5,1.0,9.85,159.5,638.65,515.01
2018,11,9,8,0,660.0,57.0,0.9,10.7,205.0,731.13,583.66
2018,11,9,8,15,707.0,62.0,0.95,11.4,250.5,796.03,630.45
2018,11,9,8,30,754.0,67.0,1.0,12.1,296.0,851.15,668.17
2018,11,9,8,45,786.5,71.0,1.0,12.85,339.0,898.82,698.14
2018,11,9,9,0,819.0,75.0,1.0,13.6,382.0,943.7,725.01
2018,11,9,9,15,798.0,88.0,1.15,14.2,411.5,942.63,723.44
2018,11,9,9,30,777.0,101.0,1.3,14.8,441.0,947.21,726.08
2018,11,9,9,45,738.5,120.5,1.4,15.45,461.5,928.99,712.15
2018,11,9,10,0,700.0,140.0,1.5,16.1,482.0,905.97,695.21
2018,11,9,10,15,714.5,143.5,1.55,16.5,507.5,914.85,700.07
2018,11,9,10,30,729.0,147.0,1.6,16.9,533.0,919.98,702.1
2018,11,9,10,45,739.5,149.5,1.6,17.35,551.5,916.41,697.63
2018,11,9,11,0,750.0,152.0,1.6,17.8,570.0,909.09,690.9
2018,11,9,11,15,754.5,153.0,1.6,18.15,579.5,891.01,677.36
2018,11,9,11,30,759.0,154.0,1.6,18.5,589.0,869.53,661.78
2018,11,9,11,45,760.0,154.5,1.55,18.85,591.0,841.27,641.12
2018,11,9,12,0,761.0,155.0,1.5,19.2,593.0,810.04,618.59
2018,11,9,12,15,760.0,153.5,1.45,19.45,587.0,772.49,590.95
2018,11,9,12,30,759.0,152.0,1.4,19.7,581.0,732.49,561.27
2018,11,9,12,45,754.5,149.5,1.4,19.95,567.5,686.89,527.66
2018,11,9,13,0,750.0,147.0,1.4,20.2,554.0,639.58,492.11
2018,11,9,13,15,739.0,144.0,1.35,20.25,532.0,586.56,451.56
2018,11,9,13,30,728.0,141.0,1.3,20.3,510.0,532.96,409.57
2018,11,9,13,45,696.0,139.0,1.25,20.35,476.5,470.06,359.64
2018,11,9,14,0,664.0,137.0,1.2,20.4,443.0,409.48,310.35
2018,11,9,14,15,654.5,130.0,1.1,20.1,413.0,355.41,264.8
2018,11,9,14,30,645.0,123.0,1.0,19.8,383.0,301.78,218.62
2018,11,9,14,45,611.5,116.0,0.9,19.55,343.0,243.33,169.28
2018,11,9,15,0,578.0,109.0,0.8,19.3,303.0,188.79,124.55
2018,11,9,15,15,518.5,100.0,0.8,19.3,256.5,130.17,81.44
2018,11,9,15,30,459.0,91.0,0.8,19.3,210.0,83.04,54.67
2018,11,9,15,45,371.5,78.0,0.8,17.7,162.5,57.67,45.02
2018,11,9,16,0,284.0,65.0,0.8,16.1,115.0,48.08,36.53
2018,11,9,16,15,205.0,49.0,0.85,15.45,79.5,36.43,25.78
2018,11,9,16,30,126.0,33.0,0.9,14.8,44.0,24.58,13.41
2018,11,9,16,45,69.5,18.5,0.9,14.2,24.0,14.56,0.0
2018,11,9,17,0,13.0,4.0,0.9,13.6,4.0,3.15,0.0
2018,11,9,17,15,6.5,2.0,0.9,13.3,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.55,11.9,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.65,8.45,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.5,7.95,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.3,7.8,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.2,7.7,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.35,7.4,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.65,6.8,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,11,10,6,45,29.0,7.0,1.05,5.75,8.5,27.35,0.0
2018,11,10,7,0,58.0,14.0,1.1,5.5,17.0,75.61,0.0
2018,11,10,7,15,129.5,32.0,1.1,5.9,47.0,182.52,139.11
2018,11,10,7,30,201.0,50.0,1.1,6.3,77.0,289.75,241.72
2018,11,10,7,45,262.5,67.5,1.15,6.7,116.5,370.76,313.02
2018,11,10,8,0,324.0,85.0,1.2,7.1,156.0,454.26,383.39
2018,11,10,8,15,373.0,99.0,1.35,7.65,197.5,522.97,439.5
2018,11,10,8,30,422.0,113.0,1.5,8.2,239.0,592.25,493.94
2018,11,10,8,45,461.5,123.5,1.7,8.8,279.5,647.6,536.01
2018,11,10,9,0,501.0,134.0,1.9,9.4,320.0,701.98,576.34
2018,11,10,9,15,520.0,140.0,1.85,10.05,350.0,728.79,593.13
2018,11,10,9,30,539.0,146.0,1.8,10.7,380.0,753.46,608.16
2018,11,10,9,45,573.5,152.0,1.75,11.35,416.5,791.2,632.39
2018,11,10,10,0,608.0,158.0,1.7,12.0,453.0,826.1,653.92
2018,11,10,10,15,626.5,161.5,1.7,12.75,478.5,839.0,659.85
2018,11,10,10,30,645.0,165.0,1.7,13.5,504.0,855.94,668.89
2018,11,10,10,45,650.5,165.5,1.7,14.25,516.5,847.23,659.98
2018,11,10,11,0,656.0,166.0,1.7,15.0,529.0,835.2,649.22
2018,11,10,11,15,661.0,167.5,1.75,15.5,538.5,820.44,637.89
2018,11,10,11,30,666.0,169.0,1.8,16.0,548.0,802.53,624.46
2018,11,10,11,45,674.0,169.0,1.85,16.45,553.5,782.64,609.52
2018,11,10,12,0,682.0,169.0,1.9,16.9,559.0,759.55,592.02
2018,11,10,12,15,649.0,178.0,1.9,17.05,546.0,710.0,555.01
2018,11,10,12,30,616.0,187.0,1.9,17.2,533.0,655.58,514.33
2018,11,10,12,45,569.5,197.0,1.95,17.35,511.0,599.72,471.98
2018,11,10,13,0,523.0,207.0,2.0,17.5,489.0,545.82,430.39
2018,11,10,13,15,513.5,201.5,1.9,17.55,469.5,502.27,395.92
2018,11,10,13,30,504.0,196.0,1.8,17.6,450.0,458.57,360.6
2018,11,10,13,45,490.0,188.0,1.75,17.65,424.0,410.73,321.57
2018,11,10,14,0,476.0,180.0,1.7,17.7,398.0,363.73,282.39
2018,11,10,14,15,456.0,170.0,1.45,17.4,366.0,314.08,240.47
2018,11,10,14,30,436.0,160.0,1.2,17.1,334.0,266.45,199.74
2018,11,10,14,45,409.5,147.0,1.0,16.75,297.5,217.28,158.22
2018,11,10,15,0,383.0,134.0,0.8,16.4,261.0,171.41,120.41
2018,11,10,15,15,344.5,119.0,0.8,16.4,221.5,124.79,85.03
2018,11,10,15,30,306.0,104.0,0.8,16.4,182.0,85.82,60.54
2018,11,10,15,45,258.0,85.0,0.85,15.25,142.0,61.3,48.63
2018,11,10,16,0,210.0,66.0,0.9,14.1,102.0,48.15,36.85
2018,11,10,16,15,154.5,47.0,0.9,13.75,69.0,34.72,24.43
2018,11,10,16,30,99.0,28.0,0.9,13.4,36.0,21.08,10.41
2018,11,10,16,45,54.5,15.0,0.9,13.05,19.0,11.8,0.0
2018,11,10,17,0,10.0,2.0,0.9,12.7,2.0,1.57,0.0
2018,11,10,17,15,5.0,1.0,0.9,12.5,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.65,5.65,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.75,5.35,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.1,4.85,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.25,4.6,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.3,4.25,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.35,4.1,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.4,4.05,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.45,4.1,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.55,4.35,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,11,11,6,45,68.0,9.0,2.7,4.9,12.0,7.08,0.0
2018,11,11,7,0,136.0,18.0,2.8,5.2,24.0,121.41,0.0
2018,11,11,7,15,262.5,32.0,3.05,6.05,60.5,308.64,232.39
2018,11,11,7,30,389.0,46.0,3.3,6.9,97.0,442.31,368.57
2018,11,11,7,45,474.5,55.5,3.55,7.8,141.5,543.59,457.12
2018,11,11,8,0,560.0,65.0,3.8,8.7,186.0,647.0,542.7
2018,11,11,8,15,616.5,71.0,3.8,9.5,231.0,720.87,600.76
2018,11,11,8,30,673.0,77.0,3.8,10.3,276.0,793.91,655.47
2018,11,11,8,45,715.0,80.5,3.8,11.15,319.0,848.43,693.79
2018,11,11,9,0,757.0,84.0,3.8,12.0,362.0,900.71,729.08
2018,11,11,9,15,774.5,89.5,3.65,12.8,398.5,928.62,744.71
2018,11,11,9,30,792.0,95.0,3.5,13.6,435.0,953.24,757.6
2018,11,11,9,45,800.0,100.0,3.4,14.35,464.5,964.21,760.96
2018,11,11,10,0,808.0,105.0,3.3,15.1,494.0,971.52,761.82
2018,11,11,10,15,814.5,107.0,3.15,15.7,515.5,969.83,756.49
2018,11,11,10,30,821.0,109.0,3.0,16.3,537.0,956.78,743.45
2018,11,11,10,45,777.0,118.0,2.85,16.9,533.5,915.8,711.22
2018,11,11,11,0,733.0,127.0,2.7,17.5,530.0,865.09,672.6
2018,11,11,11,15,765.0,124.0,2.65,17.85,550.5,868.15,673.48
2018,11,11,11,30,797.0,121.0,2.6,18.2,571.0,866.47,670.68
2018,11,11,11,45,757.0,125.5,2.55,18.6,554.0,807.6,627.69
2018,11,11,12,0,717.0,130.0,2.5,19.0,537.0,748.46,584.74
2018,11,11,12,15,704.0,131.5,2.5,19.2,527.5,707.15,554.36
2018,11,11,12,30,691.0,133.0,2.5,19.4,518.0,664.48,521.93
2018,11,11,12,45,668.5,135.5,2.5,19.55,501.0,615.22,484.15
2018,11,11,13,0,646.0,138.0,2.5,19.7,484.0,565.94,445.73
2018,11,11,13,15,741.5,119.0,2.45,19.75,501.0,565.01,443.39
2018,11,11,13,30,837.0,100.0,2.4,19.8,518.0,551.73,430.08
2018,11,11,13,45,828.0,97.5,2.35,19.85,492.0,494.88,382.78
2018,11,11,14,0,819.0,95.0,2.3,19.9,466.0,437.52,333.94
2018,11,11,14,15,799.5,91.0,2.2,19.75,431.0,374.88,280.01
2018,11,11,14,30,780.0,87.0,2.1,19.6,396.0,311.89,224.87
2018,11,11,14,45,752.0,82.5,1.95,19.45,356.0,249.18,170.1
2018,11,11,15,0,724.0,78.0,1.8,19.3,316.0,189.4,119.5
2018,11,11,15,15,681.0,72.5,1.8,19.3,272.0,130.43,75.2
2018,11,11,15,30,638.0,67.0,1.8,19.3,228.0,76.81,45.37
2018,11,11,15,45,574.0,59.5,1.4,17.45,183.0,48.99,37.45
2018,11,11,16,0,510.0,52.0,1.0,15.6,138.0,43.05,32.14
2018,11,11,16,15,408.0,41.0,1.05,15.0,96.5,34.0,23.59
2018,11,11,16,30,306.0,30.0,1.1,14.4,55.0,24.97,12.77
2018,11,11,16,45,173.0,18.0,1.2,13.8,30.0,14.16,0.0
2018,11,11,17,0,40.0,6.0,1.3,13.2,5.0,0.0,0.0
2018,11,11,17,15,20.0,3.0,1.3,12.95,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.7,5.25,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.7,4.05,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.7,3.95,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.7,3.85,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,11,12,6,45,72.0,9.0,1.6,4.4,11.5,0.0,0.0
2018,11,12,7,0,144.0,18.0,1.6,4.6,23.0,127.6,0.0
2018,11,12,7,15,269.0,30.5,1.65,5.75,58.0,310.2,225.76
2018,11,12,7,30,394.0,43.0,1.7,6.9,93.0,444.11,365.46
2018,11,12,7,45,472.5,52.5,1.8,8.0,136.0,538.44,446.61
2018,11,12,8,0,551.0,62.0,1.9,9.1,179.0,634.96,524.28
2018,11,12,8,15,601.5,69.5,2.0,9.95,223.0,704.36,577.9
2018,11,12,8,30,652.0,77.0,2.1,10.8,267.0,773.07,628.57
2018,11,12,8,45,686.0,82.0,2.25,11.65,308.0,821.39,662.6
2018,11,12,9,0,720.0,87.0,2.4,12.5,349.0,867.43,693.97
2018,11,12,9,15,732.5,94.5,2.35,13.2,384.0,892.65,708.19
2018,11,12,9,30,745.0,102.0,2.3,13.9,419.0,914.61,719.87
2018,11,12,9,45,746.5,110.0,2.25,14.6,447.0,922.75,721.66
2018,11,12,10,0,748.0,118.0,2.2,15.3,475.0,927.34,721.12
2018,11,12,10,15,762.5,120.5,2.15,15.85,500.0,934.69,723.01
2018,11,12,10,30,777.0,123.0,2.1,16.4,525.0,938.28,722.38
2018,11,12,10,45,786.5,124.5,2.1,16.95,542.5,932.08,715.77
2018,11,12,11,0,796.0,126.0,2.1,17.5,560.0,922.15,706.9
2018,11,12,11,15,802.0,126.5,2.05,18.05,570.0,904.16,692.21
2018,11,12,11,30,808.0,127.0,2.0,18.6,580.0,882.65,675.38
2018,11,12,11,45,811.0,126.5,1.95,19.1,582.5,854.03,653.98
2018,11,12,12,0,814.0,126.0,1.9,19.6,585.0,822.25,630.6
2018,11,12,12,15,799.5,129.0,1.8,19.95,576.0,777.72,598.27
2018,11,12,12,30,785.0,132.0,1.7,20.3,567.0,731.55,563.22
2018,11,12,12,45,763.0,135.5,1.65,20.6,550.0,679.42,523.96
2018,11,12,13,0,741.0,139.0,1.6,20.9,533.0,626.89,483.79
2018,11,12,13,15,731.5,136.0,1.5,20.95,512.0,575.57,444.03
2018,11,12,13,30,722.0,133.0,1.4,21.0,491.0,523.55,402.78
2018,11,12,13,45,708.0,128.5,1.3,21.1,463.5,467.64,357.55
2018,11,12,14,0,694.0,124.0,1.2,21.2,436.0,412.07,311.47
2018,11,12,14,15,672.0,118.5,1.1,20.9,402.0,353.45,262.56
2018,11,12,14,30,650.0,113.0,1.0,20.6,368.0,296.68,214.23
2018,11,12,14,45,619.5,106.5,0.85,20.3,329.5,239.27,165.51
2018,11,12,15,0,589.0,100.0,0.7,20.0,291.0,185.33,121.0
2018,11,12,15,15,543.5,91.5,0.7,20.0,249.0,131.98,81.44
2018,11,12,15,30,498.0,83.0,0.7,20.0,207.0,80.8,51.07
2018,11,12,15,45,434.0,71.5,0.8,18.45,164.0,53.81,41.45
2018,11,12,16,0,370.0,60.0,0.9,16.9,121.0,45.24,33.81
2018,11,12,16,15,278.0,45.5,0.95,16.35,83.0,34.34,23.66
2018,11,12,16,30,186.0,31.0,1.0,15.8,45.0,23.42,10.98
2018,11,12,16,45,102.5,17.0,1.05,15.25,24.0,13.38,0.0
2018,11,12,17,0,19.0,3.0,1.1,14.7,3.0,0.0,0.0
2018,11,12,17,15,9.5,1.5,1.05,14.4,1.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.55,11.35,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.45,11.2,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.25,10.8,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.2,10.7,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.35,10.45,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,13,6,45,5.0,5.0,1.2,6.9,5.0,0.0,0.0
2018,11,13,7,0,10.0,10.0,1.2,6.9,10.0,15.74,0.0
2018,11,13,7,15,5.0,22.5,1.2,7.3,22.5,22.76,10.74
2018,11,13,7,30,0.0,35.0,1.2,7.7,35.0,30.45,20.09
2018,11,13,7,45,0.5,51.0,1.15,8.1,51.0,46.89,34.87
2018,11,13,8,0,1.0,67.0,1.1,8.5,67.0,62.52,48.77
2018,11,13,8,15,7.0,85.0,1.4,9.2,87.0,85.64,69.13
2018,11,13,8,30,13.0,103.0,1.7,9.9,107.0,108.59,89.02
2018,11,13,8,45,19.5,119.5,2.05,10.55,126.0,130.01,107.33
2018,11,13,9,0,26.0,136.0,2.4,11.2,145.0,169.68,140.69
2018,11,13,9,15,26.0,146.0,2.35,11.85,156.0,177.14,146.21
2018,11,13,9,30,26.0,156.0,2.3,12.5,167.0,184.91,151.96
2018,11,13,9,45,28.5,160.5,2.3,13.15,173.5,188.37,154.24
2018,11,13,10,0,31.0,165.0,2.3,13.8,180.0,192.29,156.89
2018,11,13,10,15,55.0,187.5,2.25,14.4,215.5,239.09,195.3
2018,11,13,10,30,79.0,210.0,2.2,15.0,251.0,284.92,232.0
2018,11,13,10,45,70.5,218.5,2.15,15.55,256.0,281.61,227.91
2018,11,13,11,0,62.0,227.0,2.1,16.1,261.0,278.41,224.18
2018,11,13,11,15,59.0,230.5,2.1,16.25,263.0,274.59,220.66
2018,11,13,11,30,56.0,234.0,2.1,16.4,265.0,270.9,217.29
2018,11,13,11,45,75.5,239.5,2.05,16.55,281.5,288.43,231.46
2018,11,13,12,0,95.0,245.0,2.0,16.7,298.0,304.34,244.11
2018,11,13,12,15,58.5,225.5,1.85,16.65,258.0,249.32,199.36
2018,11,13,12,30,22.0,206.0,1.7,16.6,218.0,185.46,147.43
2018,11,13,12,45,26.5,205.0,1.55,16.55,219.0,185.67,147.87
2018,11,13,13,0,31.0,204.0,1.4,16.5,220.0,196.28,156.44
2018,11,13,13,15,77.0,204.5,1.25,16.35,243.0,219.82,175.86
2018,11,13,13,30,123.0,205.0,1.1,16.2,266.0,247.86,198.03
2018,11,13,13,45,143.0,197.5,0.95,16.05,264.5,240.15,191.06
2018,11,13,14,0,163.0,190.0,0.8,15.9,263.0,230.05,181.87
2018,11,13,14,15,270.0,161.5,0.75,15.55,271.5,236.61,184.14
2018,11,13,14,30,377.0,133.0,0.7,15.2,280.0,229.33,173.11
2018,11,13,14,45,411.0,117.0,0.7,14.8,262.0,196.02,142.15
2018,11,13,15,0,445.0,101.0,0.7,14.4,244.0,158.69,108.27
2018,11,13,15,15,377.5,92.5,0.7,14.4,202.0,112.19,73.68
2018,11,13,15,30,310.0,84.0,0.7,14.4,160.0,74.17,50.61
2018,11,13,15,45,271.5,70.0,0.8,13.6,127.0,51.36,40.12
2018,11,13,16,0,233.0,56.0,0.9,12.8,94.0,41.5,31.08
2018,11,13,16,15,180.0,41.5,0.95,12.45,65.5,31.0,21.13
2018,11,13,16,30,127.0,27.0,1.0,12.1,37.0,20.34,8.43
2018,11,13,16,45,71.5,14.5,1.05,11.8,19.5,11.41,0.0
2018,11,13,17,0,16.0,2.0,1.1,11.5,2.0,0.0,0.0
2018,11,13,17,15,8.0,1.0,1.1,11.25,1.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,14,6,45,27.0,5.5,1.35,3.55,6.5,0.0,0.0
2018,11,14,7,0,54.0,11.0,1.3,3.6,13.0,51.1,0.0
2018,11,14,7,15,129.5,28.5,1.3,4.35,42.0,191.45,127.01
2018,11,14,7,30,205.0,46.0,1.3,5.1,71.0,289.21,239.72
2018,11,14,7,45,267.0,62.5,1.3,5.8,109.0,368.66,311.43
2018,11,14,8,0,329.0,79.0,1.3,6.5,147.0,451.01,381.35
2018,11,14,8,15,376.0,93.5,1.45,7.25,187.5,518.41,436.78
2018,11,14,8,30,423.0,108.0,1.6,8.0,228.0,586.29,490.22
2018,11,14,8,45,457.0,119.0,1.8,8.7,266.5,636.78,528.79
2018,11,14,9,0,491.0,130.0,2.0,9.4,305.0,686.2,565.56
2018,11,14,9,15,538.5,133.5,2.0,10.2,343.5,738.02,601.57
2018,11,14,9,30,586.0,137.0,2.0,11.0,382.0,788.0,635.16
2018,11,14,9,45,631.5,135.5,1.95,11.8,417.0,835.15,665.37
2018,11,14,10,0,677.0,134.0,1.9,12.6,452.0,873.71,688.72
2018,11,14,10,15,694.5,135.5,2.05,13.45,476.0,883.82,693.76
2018,11,14,10,30,712.0,137.0,2.2,14.3,500.0,890.21,696.52
2018,11,14,10,45,725.5,138.5,2.35,15.1,518.5,889.02,694.15
2018,11,14,11,0,739.0,140.0,2.5,15.9,537.0,884.09,689.3
2018,11,14,11,15,745.0,140.5,2.5,16.45,547.0,867.54,675.81
2018,11,14,11,30,751.0,141.0,2.5,17.0,557.0,847.62,660.22
2018,11,14,11,45,753.0,140.0,2.55,17.55,558.0,819.44,639.32
2018,11,14,12,0,755.0,139.0,2.6,18.1,559.0,788.35,616.43
2018,11,14,12,15,735.5,144.0,2.55,18.4,549.5,744.04,583.02
2018,11,14,12,30,716.0,149.0,2.5,18.7,540.0,698.55,548.04
2018,11,14,12,45,687.0,153.5,2.5,19.05,521.5,645.26,507.01
2018,11,14,13,0,658.0,158.0,2.5,19.4,503.0,592.33,465.66
2018,11,14,13,15,647.0,154.0,2.4,19.45,482.0,543.31,426.87
2018,11,14,13,30,636.0,150.0,2.3,19.5,461.0,493.94,386.95
2018,11,14,13,45,620.5,145.0,2.25,19.5,434.5,441.51,343.99
2018,11,14,14,0,605.0,140.0,2.2,19.5,408.0,385.04,296.94
2018,11,14,14,15,581.5,133.5,1.95,19.15,375.0,330.48,250.51
2018,11,14,14,30,558.0,127.0,1.7,18.8,342.0,278.05,205.19
2018,11,14,14,45,526.5,118.5,1.4,18.5,305.0,224.53,159.29
2018,11,14,15,0,495.0,110.0,1.1,18.2,268.0,174.62,117.67
2018,11,14,15,15,419.5,99.0,1.1,18.2,220.0,121.97,78.92
2018,11,14,15,30,344.0,88.0,1.1,18.2,172.0,78.91,52.83
2018,11,14,15,45,313.5,74.0,1.05,16.6,138.5,54.46,42.29
2018,11,14,16,0,283.0,60.0,1.0,15.0,105.0,44.62,33.46
2018,11,14,16,15,205.0,43.5,1.0,14.6,70.5,32.54,22.14
2018,11,14,16,30,127.0,27.0,1.0,14.2,36.0,20.33,7.66
2018,11,14,16,45,67.0,14.0,0.95,13.8,18.5,11.02,0.0
2018,11,14,17,0,7.0,1.0,0.9,13.4,1.0,0.0,0.0
2018,11,14,17,15,3.5,0.5,0.85,13.3,0.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,0.55,12.85,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.3,12.35,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.55,12.05,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,11,15,6,45,20.5,5.0,1.35,4.25,5.5,0.0,0.0
2018,11,15,7,0,41.0,10.0,1.3,4.1,11.0,40.06,0.0
2018,11,15,7,15,111.0,27.0,1.4,4.8,38.0,154.5,95.08
2018,11,15,7,30,181.0,44.0,1.5,5.5,65.0,265.93,219.54
2018,11,15,7,45,245.5,60.5,1.55,6.2,102.5,346.88,293.23
2018,11,15,8,0,310.0,77.0,1.6,6.9,140.0,430.94,365.39
2018,11,15,8,15,342.5,91.0,1.75,7.5,175.0,483.61,409.57
2018,11,15,8,30,375.0,105.0,1.9,8.1,210.0,536.32,452.18
2018,11,15,8,45,425.0,115.5,2.1,8.7,251.5,600.99,503.14
2018,11,15,9,0,475.0,126.0,2.3,9.3,293.0,665.17,551.89
2018,11,15,9,15,509.5,133.5,2.3,10.0,329.5,709.01,582.56
2018,11,15,9,30,544.0,141.0,2.3,10.7,366.0,750.95,611.17
2018,11,15,9,45,570.0,146.5,2.25,11.35,397.5,779.6,629.08
2018,11,15,10,0,596.0,152.0,2.2,12.0,429.0,805.54,644.81
2018,11,15,10,15,613.0,154.5,2.25,12.7,452.5,816.01,649.9
2018,11,15,10,30,630.0,157.0,2.3,13.4,476.0,830.98,658.42
2018,11,15,10,45,644.5,159.0,2.35,14.05,494.5,832.82,657.66
2018,11,15,11,0,659.0,161.0,2.4,14.7,513.0,831.07,654.59
2018,11,15,11,15,667.0,161.5,2.4,15.15,523.0,818.34,643.95
2018,11,15,11,30,675.0,162.0,2.4,15.6,533.0,802.31,631.21
2018,11,15,11,45,680.0,160.5,2.35,16.05,535.5,778.57,612.68
2018,11,15,12,0,685.0,159.0,2.3,16.5,538.0,751.88,591.57
2018,11,15,12,15,658.0,166.5,2.25,16.7,527.5,706.2,556.57
2018,11,15,12,30,631.0,174.0,2.2,16.9,517.0,654.31,516.95
2018,11,15,12,45,591.5,182.0,2.15,17.1,497.0,601.45,475.89
2018,11,15,13,0,552.0,190.0,2.1,17.3,477.0,549.98,435.35
2018,11,15,13,15,542.0,184.5,2.05,17.35,457.5,505.26,399.96
2018,11,15,13,30,532.0,179.0,2.0,17.4,438.0,460.41,363.67
2018,11,15,13,45,518.0,171.5,2.0,17.45,412.0,412.01,323.99
2018,11,15,14,0,504.0,164.0,2.0,17.5,386.0,364.39,284.02
2018,11,15,14,15,482.0,155.0,1.75,17.2,354.0,313.68,240.9
2018,11,15,14,30,460.0,146.0,1.5,16.9,322.0,265.14,199.08
2018,11,15,14,45,431.5,135.0,1.25,16.55,286.5,215.92,157.05
2018,11,15,15,0,403.0,124.0,1.0,16.2,251.0,170.11,118.87
2018,11,15,15,15,362.0,110.0,1.0,16.2,212.0,124.36,83.83
2018,11,15,15,30,321.0,96.0,1.0,16.2,173.0,83.98,57.81
2018,11,15,15,45,267.0,78.5,1.05,14.6,134.0,57.04,44.89
2018,11,15,16,0,213.0,61.0,1.1,13.0,95.0,44.7,33.78
2018,11,15,16,15,149.0,42.5,1.1,12.6,62.5,31.5,21.36
2018,11,15,16,30,85.0,24.0,1.1,12.2,30.0,18.12,5.63
2018,11,15,16,45,45.0,12.5,1.1,11.8,15.5,9.83,0.0
2018,11,15,17,0,5.0,1.0,1.1,11.4,1.0,0.0,0.0
2018,11,15,17,15,2.5,0.5,1.05,11.15,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.35,2.95,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,11,16,6,45,29.0,5.5,1.3,3.1,6.0,0.0,0.0
2018,11,16,7,0,58.0,11.0,1.3,3.2,12.0,54.14,0.0
2018,11,16,7,15,148.0,26.5,1.4,4.05,40.5,199.68,112.91
2018,11,16,7,30,238.0,42.0,1.5,4.9,69.0,311.9,256.96
2018,11,16,7,45,312.5,56.0,1.6,5.75,108.0,399.52,337.13
2018,11,16,8,0,387.0,70.0,1.7,6.6,147.0,491.16,414.56
2018,11,16,8,15,441.0,81.0,1.8,7.3,188.0,561.78,472.17
2018,11,16,8,30,495.0,92.0,1.9,8.0,229.0,633.23,528.07
2018,11,16,8,45,534.0,99.5,2.0,8.7,268.0,685.23,566.93
2018,11,16,9,0,573.0,107.0,2.1,9.4,307.0,742.58,608.64
2018,11,16,9,15,580.5,118.0,2.1,10.1,338.5,765.46,622.73
2018,11,16,9,30,588.0,129.0,2.1,10.8,370.0,779.2,630.01
2018,11,16,9,45,580.5,142.5,2.1,11.55,395.0,784.8,631.14
2018,11,16,10,0,573.0,156.0,2.1,12.3,420.0,787.4,630.18
2018,11,16,10,15,590.0,159.5,2.1,12.9,444.0,799.25,636.39
2018,11,16,10,30,607.0,163.0,2.1,13.5,468.0,808.12,640.39
2018,11,16,10,45,620.0,164.5,2.05,14.15,485.0,807.71,637.3
2018,11,16,11,0,633.0,166.0,2.0,14.8,502.0,811.37,637.35
2018,11,16,11,15,641.0,166.5,2.0,15.2,511.5,799.39,627.38
2018,11,16,11,30,649.0,167.0,2.0,15.6,521.0,784.16,615.41
2018,11,16,11,45,654.0,166.0,1.95,16.05,524.0,761.81,597.49
2018,11,16,12,0,659.0,165.0,1.9,16.5,527.0,736.56,577.5
2018,11,16,12,15,668.5,160.0,1.8,16.8,524.0,708.25,555.29
2018,11,16,12,30,678.0,155.0,1.7,17.1,521.0,676.94,530.7
2018,11,16,12,45,686.5,148.0,1.65,17.35,511.0,640.19,502.32
2018,11,16,13,0,695.0,141.0,1.6,17.6,501.0,600.77,471.45
2018,11,16,13,15,685.0,137.5,1.5,17.75,480.5,551.32,432.2
2018,11,16,13,30,675.0,134.0,1.4,17.9,460.0,501.32,391.77
2018,11,16,13,45,659.5,130.0,1.35,18.05,433.5,447.99,348.11
2018,11,16,14,0,644.0,126.0,1.3,18.2,407.0,395.24,303.82
2018,11,16,14,15,621.0,120.5,1.15,18.05,374.5,339.39,256.32
2018,11,16,14,30,598.0,115.0,1.0,17.9,342.0,285.57,209.77
2018,11,16,14,45,566.5,107.0,0.85,17.7,304.5,230.04,162.21
2018,11,16,15,0,535.0,99.0,0.7,17.5,267.0,174.36,115.8
2018,11,16,15,15,489.0,90.0,0.7,17.5,226.5,124.13,77.77
2018,11,16,15,30,443.0,81.0,0.7,17.5,186.0,79.63,50.75
2018,11,16,15,45,369.0,69.0,0.65,16.3,144.5,51.52,39.72
2018,11,16,16,0,295.0,57.0,0.6,15.1,103.0,42.61,31.64
2018,11,16,16,15,209.0,41.5,0.65,14.75,68.5,31.13,20.77
2018,11,16,16,30,123.0,26.0,0.7,14.4,34.0,19.59,5.63
2018,11,16,16,45,65.5,13.5,0.7,14.1,17.5,10.62,0.0
2018,11,16,17,0,8.0,1.0,0.7,13.8,1.0,0.0,0.0
2018,11,16,17,15,4.0,0.5,0.7,13.55,0.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.55,10.4,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.55,9.85,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.55,8.9,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.45,8.7,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.35,8.45,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.3,8.3,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.3,8.2,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.3,8.1,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.35,7.9,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.4,7.7,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.55,7.1,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.65,6.75,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.7,6.45,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.7,6.15,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.7,5.95,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,11,17,6,45,29.5,5.5,0.65,5.85,6.0,0.0,0.0
2018,11,17,7,0,59.0,11.0,0.6,5.8,12.0,54.87,0.0
2018,11,17,7,15,166.5,25.5,0.6,6.25,41.0,211.39,103.3
2018,11,17,7,30,274.0,40.0,0.6,6.7,70.0,339.73,274.01
2018,11,17,7,45,354.0,52.0,0.65,7.15,109.0,429.96,354.95
2018,11,17,8,0,434.0,64.0,0.7,7.6,148.0,525.71,433.63
2018,11,17,8,15,480.5,73.5,0.75,8.1,187.5,591.35,485.5
2018,11,17,8,30,527.0,83.0,0.8,8.6,227.0,656.4,534.75
2018,11,17,8,45,576.5,88.5,0.85,9.15,268.5,719.14,580.1
2018,11,17,9,0,626.0,94.0,0.9,9.7,310.0,780.12,622.53
2018,11,17,9,15,669.5,95.0,0.9,10.55,348.0,827.66,652.62
2018,11,17,9,30,713.0,96.0,0.9,11.4,386.0,872.23,679.85
2018,11,17,9,45,753.5,93.0,0.9,12.2,420.0,905.37,698.71
2018,11,17,10,0,794.0,90.0,0.9,13.0,454.0,927.89,710.21
2018,11,17,10,15,806.5,92.5,0.9,13.7,478.5,933.68,710.83
2018,11,17,10,30,819.0,95.0,0.9,14.4,503.0,935.68,709.28
2018,11,17,10,45,827.5,96.5,0.85,15.05,520.5,928.86,701.23
2018,11,17,11,0,836.0,98.0,0.8,15.7,538.0,918.28,691.01
2018,11,17,11,15,840.5,99.0,0.75,16.1,548.0,899.76,676.43
2018,11,17,11,30,845.0,100.0,0.7,16.5,558.0,877.71,659.8
2018,11,17,11,45,846.5,99.5,0.65,16.9,560.0,848.04,638.29
2018,11,17,12,0,848.0,99.0,0.6,17.3,562.0,815.24,614.9
2018,11,17,12,15,816.5,108.5,0.6,17.5,550.5,764.66,580.8
2018,11,17,12,30,785.0,118.0,0.6,17.7,539.0,717.58,547.74
2018,11,17,12,45,739.0,129.5,0.6,17.85,518.0,658.19,504.61
2018,11,17,13,0,693.0,141.0,0.6,18.0,497.0,599.82,461.48
2018,11,17,13,15,682.5,138.0,0.65,18.05,477.0,550.71,425.1
2018,11,17,13,30,672.0,135.0,0.7,18.1,457.0,501.09,387.01
2018,11,17,13,45,656.5,130.0,0.7,18.15,430.0,447.1,344.08
2018,11,17,14,0,641.0,125.0,0.7,18.2,403.0,393.73,300.37
2018,11,17,14,15,617.5,119.5,0.75,18.0,370.5,337.95,254.19
2018,11,17,14,30,594.0,114.0,0.8,17.8,338.0,284.25,208.6
2018,11,17,14,45,561.5,107.0,0.8,17.55,301.0,229.58,162.14
2018,11,17,15,0,529.0,100.0,0.8,17.3,264.0,174.83,116.66
2018,11,17,15,15,482.5,90.5,0.8,17.3,224.0,124.51,78.38
2018,11,17,15,30,436.0,81.0,0.8,17.3,184.0,79.99,50.99
2018,11,17,15,45,372.5,69.0,0.85,15.75,144.0,51.54,39.81
2018,11,17,16,0,309.0,57.0,0.9,14.2,104.0,42.69,31.79
2018,11,17,16,15,224.0,41.5,1.0,13.45,69.5,31.19,20.84
2018,11,17,16,30,139.0,26.0,1.1,12.7,35.0,19.63,4.8
2018,11,17,16,45,73.0,13.5,1.15,11.9,18.0,10.62,0.0
2018,11,17,17,0,7.0,1.0,1.2,11.1,1.0,0.0,0.0
2018,11,17,17,15,3.5,0.5,1.2,10.65,0.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.95,6.15,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,11,18,6,45,24.0,5.5,0.9,5.8,6.0,0.0,0.0
2018,11,18,7,0,48.0,11.0,0.9,5.8,12.0,46.21,0.0
2018,11,18,7,15,135.0,27.0,0.9,6.2,39.5,186.99,73.87
2018,11,18,7,30,222.0,43.0,0.9,6.6,67.0,301.53,242.65
2018,11,18,7,45,299.0,57.5,0.9,7.0,105.5,390.63,324.98
2018,11,18,8,0,376.0,72.0,0.9,7.4,144.0,484.24,403.22
2018,11,18,8,15,435.0,82.0,0.8,7.8,184.5,557.48,460.9
2018,11,18,8,30,494.0,92.0,0.7,8.2,225.0,631.91,516.36
2018,11,18,8,45,538.5,98.5,0.65,8.6,264.5,687.72,555.78
2018,11,18,9,0,583.0,105.0,0.6,9.0,304.0,748.85,597.48
2018,11,18,9,15,621.0,109.0,0.55,9.65,341.0,794.93,626.23
2018,11,18,9,30,659.0,113.0,0.5,10.3,378.0,838.08,652.11
2018,11,18,9,45,692.0,113.0,0.5,10.9,410.0,868.56,669.73
2018,11,18,10,0,725.0,113.0,0.5,11.5,442.0,895.36,684.75
2018,11,18,10,15,743.0,114.5,0.7,12.15,467.0,905.45,692.57
2018,11,18,10,30,761.0,116.0,0.9,12.8,492.0,911.82,698.03
2018,11,18,10,45,775.0,116.0,1.1,13.45,510.0,908.79,696.98
2018,11,18,11,0,789.0,116.0,1.3,14.1,528.0,901.97,693.27
2018,11,18,11,15,796.0,115.5,1.35,14.6,538.0,884.43,680.34
2018,11,18,11,30,803.0,115.0,1.4,15.1,548.0,863.42,665.25
2018,11,18,11,45,807.0,114.0,1.5,15.55,550.5,835.89,646.45
2018,11,18,12,0,811.0,113.0,1.6,16.0,553.0,800.17,621.85
2018,11,18,12,15,781.0,122.0,1.55,16.3,542.0,756.4,590.26
2018,11,18,12,30,751.0,131.0,1.5,16.6,531.0,706.7,552.51
2018,11,18,12,45,708.5,140.5,1.45,16.9,510.5,648.51,508.05
2018,11,18,13,0,666.0,150.0,1.4,17.2,490.0,591.35,463.79
2018,11,18,13,15,656.5,146.5,1.25,17.3,470.5,543.65,425.86
2018,11,18,13,30,647.0,143.0,1.1,17.4,451.0,495.39,386.66
2018,11,18,13,45,626.5,138.0,1.0,17.5,422.5,440.37,341.86
2018,11,18,14,0,606.0,133.0,0.9,17.6,394.0,386.54,297.07
2018,11,18,14,15,583.0,125.5,0.7,17.45,361.0,326.72,246.72
2018,11,18,14,30,560.0,118.0,0.5,17.3,328.0,273.87,201.16
2018,11,18,14,45,515.0,110.0,0.35,17.2,287.5,217.77,153.93
