Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,15,0,470.0,102.0,0.2,17.1,247.0,166.91,112.21
2018,11,18,15,15,410.0,93.5,0.2,17.1,206.5,119.44,76.9
2018,11,18,15,30,350.0,85.0,0.2,17.1,166.0,79.39,52.29
2018,11,18,15,45,263.5,69.5,0.4,15.75,123.5,50.99,39.3
2018,11,18,16,0,177.0,54.0,0.6,14.4,81.0,39.83,29.24
2018,11,18,16,15,118.5,38.5,0.7,13.75,54.0,28.59,18.53
2018,11,18,16,30,60.0,23.0,0.8,13.1,27.0,17.27,2.63
2018,11,18,16,45,33.0,12.0,0.9,12.45,14.0,9.44,0.0
2018,11,18,17,0,6.0,1.0,1.0,11.8,1.0,0.0,0.0
2018,11,18,17,15,3.0,0.5,1.05,11.5,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.55,10.6,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.65,8.65,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,11,19,6,45,5.0,3.5,1.25,5.3,3.5,0.0,0.0
2018,11,19,7,0,10.0,7.0,1.2,5.3,7.0,13.32,0.0
2018,11,19,7,15,32.0,21.5,1.3,6.05,24.5,62.93,13.92
2018,11,19,7,30,54.0,36.0,1.4,6.8,42.0,108.23,84.6
2018,11,19,7,45,61.0,52.5,1.5,7.6,62.0,135.16,111.56
2018,11,19,8,0,68.0,69.0,1.6,8.4,82.0,161.21,135.25
2018,11,19,8,15,143.0,84.0,1.7,9.0,119.5,247.62,211.47
2018,11,19,8,30,218.0,99.0,1.8,9.6,157.0,357.28,304.0
2018,11,19,8,45,301.5,107.0,1.9,10.2,201.0,446.47,377.56
2018,11,19,9,0,385.0,115.0,2.0,10.8,245.0,562.02,468.64
2018,11,19,9,15,511.5,109.0,2.0,11.5,301.5,678.03,555.44
2018,11,19,9,30,638.0,103.0,2.0,12.2,358.0,805.33,646.38
2018,11,19,9,45,684.5,102.0,2.0,12.85,394.0,847.5,672.8
2018,11,19,10,0,731.0,101.0,2.0,13.5,430.0,886.08,697.0
2018,11,19,10,15,706.5,110.5,1.95,14.1,442.5,864.59,678.3
2018,11,19,10,30,682.0,120.0,1.9,14.7,455.0,840.11,658.32
2018,11,19,10,45,637.0,134.0,1.8,15.25,455.0,798.52,626.05
2018,11,19,11,0,592.0,148.0,1.7,15.8,455.0,754.87,592.58
2018,11,19,11,15,589.0,152.5,1.65,16.15,463.0,738.26,579.49
2018,11,19,11,30,586.0,157.0,1.6,16.5,471.0,719.17,564.14
2018,11,19,11,45,636.0,145.0,1.55,16.85,487.0,725.96,568.23
2018,11,19,12,0,686.0,133.0,1.5,17.2,503.0,726.64,567.45
2018,11,19,12,15,539.0,165.5,1.45,17.35,454.5,607.75,477.95
2018,11,19,12,30,392.0,198.0,1.4,17.5,406.0,506.26,400.09
2018,11,19,12,45,400.5,193.5,1.35,17.65,401.5,484.32,383.34
2018,11,19,13,0,409.0,189.0,1.3,17.8,397.0,460.51,364.23
2018,11,19,13,15,388.0,185.0,1.2,17.8,376.0,406.09,321.48
2018,11,19,13,30,367.0,181.0,1.1,17.8,355.0,366.6,289.58
2018,11,19,13,45,351.5,172.0,1.05,17.8,331.0,326.68,256.99
2018,11,19,14,0,336.0,163.0,1.0,17.8,307.0,288.11,224.92
2018,11,19,14,15,232.0,158.5,0.85,17.6,254.5,223.29,173.13
2018,11,19,14,30,128.0,154.0,0.7,17.4,202.0,165.41,127.83
2018,11,19,14,45,69.5,125.5,0.6,17.2,151.0,114.59,87.73
2018,11,19,15,0,11.0,97.0,0.5,17.0,100.0,75.53,57.69
2018,11,19,15,15,5.5,81.0,0.5,17.0,82.5,61.69,46.4
2018,11,19,15,30,0.0,65.0,0.5,17.0,65.0,48.84,35.72
2018,11,19,15,45,0.0,51.5,0.5,16.35,51.5,38.72,28.51
2018,11,19,16,0,0.0,38.0,0.5,15.7,38.0,28.83,19.52
2018,11,19,16,15,4.0,27.0,0.5,15.45,27.0,20.6,11.63
2018,11,19,16,30,8.0,16.0,0.5,15.2,16.0,12.49,0.0
2018,11,19,16,45,8.0,8.5,0.5,14.95,8.5,6.69,0.0
2018,11,19,17,0,8.0,1.0,0.5,14.7,1.0,0.0,0.0
2018,11,19,17,15,4.0,0.5,0.5,14.55,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.55,14.25,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.6,13.75,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,0.65,10.15,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,0.75,7.4,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,0.6,7.45,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,0.4,7.35,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,0.3,7.3,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,0.4,7.1,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,0.6,6.75,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,0.75,6.45,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,11,20,6,45,43.5,5.0,0.85,6.15,5.5,0.0,0.0
2018,11,20,7,0,87.0,10.0,0.9,6.0,11.0,75.76,0.0
2018,11,20,7,15,229.0,21.5,0.9,6.55,40.5,249.43,33.79
2018,11,20,7,30,371.0,33.0,0.9,7.1,70.0,411.6,322.26
2018,11,20,7,45,458.5,40.5,0.95,7.65,109.5,508.74,414.5
2018,11,20,8,0,546.0,48.0,1.0,8.2,149.0,609.04,496.68
2018,11,20,8,15,600.5,54.5,1.0,8.8,191.0,679.61,551.43
2018,11,20,8,30,655.0,61.0,1.0,9.4,233.0,750.11,603.22
2018,11,20,8,45,690.5,65.5,1.0,10.0,272.5,798.66,636.64
2018,11,20,9,0,726.0,70.0,1.0,10.6,312.0,837.39,661.82
2018,11,20,9,15,738.0,76.0,0.9,11.35,345.5,868.51,678.75
2018,11,20,9,30,750.0,82.0,0.8,12.1,379.0,888.65,687.39
2018,11,20,9,45,722.5,94.0,0.7,12.9,398.0,874.42,672.33
2018,11,20,10,0,695.0,106.0,0.6,13.7,417.0,856.43,655.35
2018,11,20,10,15,737.5,103.5,0.65,14.35,449.0,885.74,673.78
2018,11,20,10,30,780.0,101.0,0.7,15.0,481.0,910.82,688.52
2018,11,20,10,45,791.0,101.5,0.7,15.7,498.5,898.76,677.55
2018,11,20,11,0,802.0,102.0,0.7,16.4,516.0,890.33,669.75
2018,11,20,11,15,789.5,106.5,0.9,17.0,520.0,861.37,652.23
2018,11,20,11,30,777.0,111.0,1.1,17.6,524.0,835.9,636.77
2018,11,20,11,45,690.5,131.5,1.3,18.15,499.5,757.58,584.16
2018,11,20,12,0,604.0,152.0,1.5,18.7,475.0,680.04,529.58
2018,11,20,12,15,608.5,147.0,1.55,18.95,470.0,650.38,508.25
2018,11,20,12,30,613.0,142.0,1.6,19.2,465.0,618.35,484.35
2018,11,20,12,45,634.5,133.0,1.65,19.4,460.0,591.73,464.25
2018,11,20,13,0,656.0,124.0,1.7,19.6,455.0,561.43,440.75
2018,11,20,13,15,596.0,133.5,1.7,19.6,425.0,497.77,391.11
2018,11,20,13,30,536.0,143.0,1.7,19.6,395.0,432.27,339.53
2018,11,20,13,45,556.5,129.5,1.65,19.6,378.0,395.41,308.79
2018,11,20,14,0,577.0,116.0,1.6,19.6,361.0,361.26,278.71
2018,11,20,14,15,643.0,97.0,1.4,19.35,350.5,329.71,248.59
2018,11,20,14,30,709.0,78.0,1.2,19.1,340.0,289.69,210.02
2018,11,20,14,45,678.0,74.5,1.0,18.9,303.5,232.17,159.75
2018,11,20,15,0,647.0,71.0,0.8,18.7,267.0,177.88,113.59
2018,11,20,15,15,590.0,65.0,0.8,18.7,224.0,122.06,71.21
2018,11,20,15,30,533.0,59.0,0.8,18.7,181.0,73.28,41.79
2018,11,20,15,45,435.0,53.5,0.8,17.5,139.0,43.37,32.35
2018,11,20,16,0,337.0,48.0,0.8,16.3,97.0,36.56,26.1
2018,11,20,16,15,244.5,35.5,0.85,15.85,64.5,27.0,16.81
2018,11,20,16,30,152.0,23.0,0.9,15.4,32.0,17.46,0.52
2018,11,20,16,45,76.0,11.5,0.95,14.95,16.0,9.05,0.0
2018,11,20,17,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,20,17,15,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,21,6,45,0.0,0.5,1.7,10.85,0.5,0.0,0.0
2018,11,21,7,0,0.0,1.0,1.7,10.9,1.0,0.79,0.0
2018,11,21,7,15,0.0,3.5,1.85,11.25,3.5,2.64,0.0
2018,11,21,7,30,0.0,6.0,2.0,11.6,6.0,4.54,0.0
2018,11,21,7,45,0.0,7.5,2.15,11.95,7.5,5.68,0.0
2018,11,21,8,0,0.0,9.0,2.3,12.3,9.0,6.82,0.18
2018,11,21,8,15,0.0,11.5,2.4,12.55,11.5,8.72,1.87
2018,11,21,8,30,0.0,14.0,2.5,12.8,14.0,10.63,3.55
2018,11,21,8,45,0.0,18.5,2.55,13.0,18.5,14.07,6.53
2018,11,21,9,0,0.0,23.0,2.6,13.2,23.0,17.51,9.49
2018,11,21,9,15,0.0,25.5,2.85,13.55,25.5,19.43,11.11
2018,11,21,9,30,0.0,28.0,3.1,13.9,28.0,21.35,12.71
2018,11,21,9,45,3.5,57.0,3.3,14.3,58.5,47.11,34.81
2018,11,21,10,0,7.0,86.0,3.5,14.7,89.0,73.68,57.32
2018,11,21,10,15,15.0,113.0,3.75,15.1,120.0,105.81,84.44
2018,11,21,10,30,23.0,140.0,4.0,15.5,151.0,152.33,123.11
2018,11,21,10,45,39.0,161.0,4.2,15.9,180.5,188.38,153.01
2018,11,21,11,0,55.0,182.0,4.4,16.3,210.0,223.62,181.9
2018,11,21,11,15,49.0,190.5,4.5,16.45,216.0,223.89,181.49
2018,11,21,11,30,43.0,199.0,4.6,16.6,222.0,224.22,181.25
2018,11,21,11,45,86.0,207.0,4.7,16.75,253.0,265.22,215.68
2018,11,21,12,0,129.0,215.0,4.8,16.9,284.0,320.26,260.67
2018,11,21,12,15,132.0,213.0,4.7,16.85,283.0,311.94,253.67
2018,11,21,12,30,135.0,211.0,4.6,16.8,282.0,303.11,246.39
2018,11,21,12,45,133.0,193.0,4.55,16.75,261.5,274.21,222.95
2018,11,21,13,0,131.0,175.0,4.5,16.7,241.0,246.07,199.98
2018,11,21,13,15,66.0,111.5,4.3,16.55,144.5,139.48,111.79
2018,11,21,13,30,1.0,48.0,4.1,16.4,48.0,37.27,25.86
2018,11,21,13,45,0.5,48.0,3.9,16.25,48.0,36.97,25.69
2018,11,21,14,0,0.0,48.0,3.7,16.1,48.0,36.72,25.55
2018,11,21,14,15,10.0,57.5,3.45,15.95,61.0,49.24,36.07
2018,11,21,14,30,20.0,67.0,3.2,15.8,74.0,59.06,44.09
2018,11,21,14,45,20.5,59.5,3.0,15.65,66.0,51.77,37.77
2018,11,21,15,0,21.0,52.0,2.8,15.5,58.0,44.52,31.5
2018,11,21,15,15,22.0,59.5,2.8,15.5,65.0,48.6,34.91
2018,11,21,15,30,23.0,67.0,2.8,15.5,72.0,51.47,37.5
2018,11,21,15,45,12.5,53.0,2.45,15.0,55.5,39.75,29.48
2018,11,21,16,0,2.0,39.0,2.1,14.5,39.0,29.46,20.07
2018,11,21,16,15,1.0,25.5,1.95,13.95,25.5,19.49,10.59
2018,11,21,16,30,0.0,12.0,1.8,13.4,12.0,9.13,0.0
2018,11,21,16,45,0.0,6.0,1.6,12.85,6.0,4.72,0.0
2018,11,21,17,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,21,17,15,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,22,6,45,45.0,4.5,1.45,8.75,5.0,0.0,0.0
2018,11,22,7,0,90.0,9.0,1.4,8.8,10.0,77.13,0.0
2018,11,22,7,15,244.0,19.0,1.65,9.55,38.0,255.16,0.0
2018,11,22,7,30,398.0,29.0,1.9,10.3,66.0,430.2,327.15
2018,11,22,7,45,490.5,36.0,2.15,11.1,106.0,530.31,429.69
2018,11,22,8,0,583.0,43.0,2.4,11.9,146.0,624.34,509.26
2018,11,22,8,15,617.5,48.5,2.55,12.25,183.5,676.93,553.42
2018,11,22,8,30,652.0,54.0,2.7,12.6,221.0,728.06,594.2
2018,11,22,8,45,640.0,62.0,2.85,13.0,248.0,743.73,606.4
2018,11,22,9,0,628.0,70.0,3.0,13.4,275.0,748.52,609.68
2018,11,22,9,15,607.0,80.0,3.1,13.7,296.5,744.12,605.55
2018,11,22,9,30,586.0,90.0,3.2,14.0,318.0,736.44,598.74
2018,11,22,9,45,448.0,113.5,3.3,14.35,295.5,615.28,505.15
2018,11,22,10,0,310.0,137.0,3.4,14.7,273.0,478.46,396.05
2018,11,22,10,15,256.0,153.0,3.5,15.0,269.5,440.0,363.57
2018,11,22,10,30,202.0,169.0,3.6,15.3,266.0,401.04,330.09
2018,11,22,10,45,476.0,135.5,3.65,15.6,375.0,636.53,519.37
2018,11,22,11,0,750.0,102.0,3.7,15.9,484.0,848.02,674.9
2018,11,22,11,15,827.0,84.5,3.8,16.05,513.0,869.45,688.5
2018,11,22,11,30,904.0,67.0,3.9,16.2,542.0,879.32,695.28
2018,11,22,11,45,905.0,67.0,4.0,16.35,544.0,849.64,673.64
2018,11,22,12,0,906.0,67.0,4.1,16.5,546.0,816.79,649.93
2018,11,22,12,15,893.5,69.5,4.25,16.55,538.0,773.52,618.82
2018,11,22,12,30,881.0,72.0,4.4,16.6,530.0,728.3,586.36
2018,11,22,12,45,689.5,114.5,4.5,16.65,467.5,611.09,494.76
2018,11,22,13,0,498.0,157.0,4.6,16.7,405.0,487.44,395.84
2018,11,22,13,15,312.5,171.0,4.7,16.55,324.5,350.16,284.98
2018,11,22,13,30,127.0,185.0,4.8,16.4,244.0,234.9,190.05
2018,11,22,13,45,116.5,172.5,4.9,16.25,224.5,208.55,168.25
2018,11,22,14,0,106.0,160.0,5.0,16.1,205.0,183.61,147.27
2018,11,22,14,15,54.5,128.5,5.0,15.85,151.5,123.52,97.68
2018,11,22,14,30,3.0,97.0,5.0,15.6,98.0,75.61,58.55
2018,11,22,14,45,25.0,86.0,5.05,15.35,93.5,73.67,56.23
2018,11,22,15,0,47.0,75.0,5.1,15.1,89.0,66.79,49.34
2018,11,22,15,15,62.0,73.0,5.1,15.1,88.5,64.28,46.53
2018,11,22,15,30,77.0,71.0,5.1,15.1,88.0,57.29,40.95
2018,11,22,15,45,56.0,56.5,4.6,14.3,67.5,41.79,31.34
2018,11,22,16,0,35.0,42.0,4.1,13.5,47.0,31.66,22.03
2018,11,22,16,15,20.5,28.0,3.9,13.1,30.5,21.4,12.13
2018,11,22,16,30,6.0,14.0,3.7,12.7,14.0,11.01,0.0
2018,11,22,16,45,3.0,7.0,3.5,12.35,7.0,5.51,0.0
2018,11,22,17,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,3.75,11.85,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.15,11.7,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.25,11.7,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,4.4,11.65,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,4.45,11.6,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,4.35,12.1,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.95,12.45,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,23,6,45,8.5,2.0,1.35,11.65,2.0,0.0,0.0
2018,11,23,7,0,17.0,4.0,1.4,11.7,4.0,16.36,0.0
2018,11,23,7,15,8.5,11.5,1.55,11.95,11.5,15.94,0.0
2018,11,23,7,30,0.0,19.0,1.7,12.2,19.0,14.48,5.44
2018,11,23,7,45,0.0,32.0,1.85,12.45,32.0,24.7,15.02
2018,11,23,8,0,0.0,45.0,2.0,12.7,45.0,37.02,25.88
2018,11,23,8,15,1.5,59.5,2.2,12.9,60.0,52.21,39.21
2018,11,23,8,30,3.0,74.0,2.4,13.1,75.0,67.16,52.21
2018,11,23,8,45,5.5,75.0,2.55,13.25,77.0,67.2,52.42
2018,11,23,9,0,8.0,76.0,2.7,13.4,79.0,68.63,53.74
2018,11,23,9,15,4.5,82.5,2.9,13.65,84.0,70.36,54.92
2018,11,23,9,30,1.0,89.0,3.1,13.9,89.0,72.15,56.1
2018,11,23,9,45,0.5,83.0,3.25,14.1,83.0,65.15,50.0
2018,11,23,10,0,0.0,77.0,3.4,14.3,77.0,59.14,44.76
2018,11,23,10,15,0.5,87.5,3.6,14.55,87.5,68.4,52.49
2018,11,23,10,30,1.0,98.0,3.8,14.8,98.0,77.94,60.39
2018,11,23,10,45,0.5,97.5,4.05,15.05,97.5,76.71,59.2
2018,11,23,11,0,0.0,97.0,4.3,15.3,97.0,75.59,58.12
2018,11,23,11,15,1.0,111.0,4.4,15.35,111.5,88.55,68.94
2018,11,23,11,30,2.0,125.0,4.5,15.4,126.0,101.53,79.74
2018,11,23,11,45,1.0,99.5,4.65,15.5,100.0,78.23,60.21
2018,11,23,12,0,0.0,74.0,4.8,15.6,74.0,56.86,42.27
2018,11,23,12,15,0.0,59.5,4.7,15.55,59.5,45.64,32.88
2018,11,23,12,30,0.0,45.0,4.6,15.5,45.0,34.46,23.49
2018,11,23,12,45,0.0,59.0,4.55,15.5,59.0,45.25,32.61
2018,11,23,13,0,0.0,73.0,4.5,15.5,73.0,56.06,41.75
2018,11,23,13,15,0.0,60.0,4.55,15.5,60.0,46.0,33.32
2018,11,23,13,30,0.0,47.0,4.6,15.5,47.0,35.97,24.89
2018,11,23,13,45,5.5,60.5,4.6,15.5,63.0,48.98,35.96
2018,11,23,14,0,11.0,74.0,4.6,15.5,79.0,61.41,46.44
2018,11,23,14,15,5.5,68.0,4.55,15.45,70.5,54.14,40.36
2018,11,23,14,30,0.0,62.0,4.5,15.4,62.0,47.51,34.91
2018,11,23,14,45,0.0,46.0,4.45,15.3,46.0,35.16,24.44
2018,11,23,15,0,0.0,30.0,4.4,15.2,30.0,22.86,13.95
2018,11,23,15,15,0.0,27.5,4.4,15.2,27.5,20.94,12.29
2018,11,23,15,30,0.0,25.0,4.4,15.2,25.0,19.03,10.59
2018,11,23,15,45,0.0,19.0,4.25,14.85,19.0,14.44,7.13
2018,11,23,16,0,0.0,13.0,4.1,14.5,13.0,9.86,2.94
2018,11,23,16,15,10.0,10.0,4.0,14.4,10.5,8.15,1.05
2018,11,23,16,30,20.0,7.0,3.9,14.3,8.0,5.55,0.0
2018,11,23,16,45,10.0,3.5,3.85,14.15,4.0,2.75,0.0
2018,11,23,17,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,24,6,45,32.0,3.5,1.95,11.7,3.5,0.0,0.0
2018,11,24,7,0,64.0,7.0,2.0,11.7,7.0,55.19,0.0
2018,11,24,7,15,225.0,17.0,2.25,12.1,33.5,195.44,0.0
2018,11,24,7,30,386.0,27.0,2.5,12.5,60.0,416.6,304.34
2018,11,24,7,45,481.5,32.5,2.75,12.95,98.5,505.99,408.01
2018,11,24,8,0,577.0,38.0,3.0,13.4,137.0,612.1,498.56
2018,11,24,8,15,634.0,42.5,3.05,13.6,178.0,683.41,557.36
2018,11,24,8,30,691.0,47.0,3.1,13.8,219.0,754.44,613.12
2018,11,24,8,45,655.5,58.5,3.1,14.05,243.5,745.0,606.04
2018,11,24,9,0,620.0,70.0,3.1,14.3,268.0,739.74,601.65
2018,11,24,9,15,432.0,103.5,3.05,14.6,249.0,591.48,487.04
2018,11,24,9,30,244.0,137.0,3.0,14.9,230.0,424.21,351.71
2018,11,24,9,45,289.5,143.5,2.95,15.25,262.5,472.87,390.93
2018,11,24,10,0,335.0,150.0,2.9,15.6,295.0,520.29,427.34
2018,11,24,10,15,485.0,131.0,2.9,15.9,354.0,660.83,535.56
2018,11,24,10,30,635.0,112.0,2.9,16.2,413.0,784.08,624.73
2018,11,24,10,45,520.5,141.0,2.85,16.55,393.5,685.18,549.03
2018,11,24,11,0,406.0,170.0,2.8,16.9,374.0,598.97,481.26
2018,11,24,11,15,374.5,185.0,2.75,17.1,376.0,551.09,443.96
2018,11,24,11,30,343.0,200.0,2.7,17.3,378.0,526.42,423.41
2018,11,24,11,45,610.5,135.5,2.6,17.45,454.0,695.06,553.9
2018,11,24,12,0,878.0,71.0,2.5,17.6,530.0,799.36,627.45
2018,11,24,12,15,858.0,75.0,2.5,17.65,520.0,753.23,593.33
2018,11,24,12,30,838.0,79.0,2.5,17.7,510.0,712.41,564.14
2018,11,24,12,45,812.5,84.0,2.45,17.8,493.5,660.5,524.37
2018,11,24,13,0,787.0,89.0,2.4,17.9,477.0,608.2,483.18
2018,11,24,13,15,576.5,124.5,2.35,17.8,402.5,480.11,382.91
2018,11,24,13,30,366.0,160.0,2.3,17.7,328.0,360.39,287.87
2018,11,24,13,45,398.0,146.5,2.3,17.65,320.0,338.28,269.1
2018,11,24,14,0,430.0,133.0,2.3,17.6,312.0,312.29,245.79
2018,11,24,14,15,601.0,97.0,2.2,17.4,325.5,317.82,243.92
2018,11,24,14,30,772.0,61.0,2.1,17.2,339.0,298.04,218.41
2018,11,24,14,45,694.0,63.5,2.05,17.0,293.0,231.83,161.52
2018,11,24,15,0,616.0,66.0,2.0,16.8,247.0,172.0,111.81
2018,11,24,15,15,600.0,58.0,2.0,16.8,213.0,121.32,70.62
2018,11,24,15,30,584.0,50.0,2.0,16.8,179.0,72.63,38.77
2018,11,24,15,45,539.5,44.0,1.5,15.6,143.0,36.69,26.68
2018,11,24,16,0,495.0,38.0,1.0,14.4,107.0,31.82,22.09
2018,11,24,16,15,369.0,30.0,1.05,13.7,71.0,24.95,14.87
2018,11,24,16,30,243.0,22.0,1.1,13.0,35.0,18.31,0.0
2018,11,24,16,45,121.5,11.0,1.1,12.35,17.5,8.65,0.0
2018,11,24,17,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,25,6,45,18.5,2.0,0.95,8.2,2.0,0.0,0.0
2018,11,25,7,0,37.0,4.0,1.0,8.1,4.0,3.15,0.0
2018,11,25,7,15,175.0,16.5,1.1,8.6,29.5,154.38,0.0
2018,11,25,7,30,313.0,29.0,1.2,9.1,55.0,353.4,254.18
2018,11,25,7,45,444.5,35.0,1.3,9.6,96.0,487.47,393.16
2018,11,25,8,0,576.0,41.0,1.4,10.1,137.0,613.39,497.38
2018,11,25,8,15,580.5,49.0,1.45,10.6,169.0,650.55,528.92
2018,11,25,8,30,585.0,57.0,1.5,11.1,201.0,675.35,549.39
2018,11,25,8,45,524.5,76.0,1.55,11.65,221.5,649.7,530.27
2018,11,25,9,0,464.0,95.0,1.6,12.2,242.0,611.0,500.6
2018,11,25,9,15,607.0,83.5,1.7,12.75,299.0,747.32,602.29
2018,11,25,9,30,750.0,72.0,1.8,13.3,356.0,865.49,685.04
2018,11,25,9,45,801.5,68.0,1.95,13.9,393.5,908.67,713.21
2018,11,25,10,0,853.0,64.0,2.1,14.5,431.0,936.4,731.04
2018,11,25,10,15,863.5,66.0,2.1,14.9,455.0,939.95,731.03
2018,11,25,10,30,874.0,68.0,2.1,15.3,479.0,939.82,728.83
2018,11,25,10,45,881.0,68.5,2.15,15.65,496.0,930.63,721.24
2018,11,25,11,0,888.0,69.0,2.2,16.0,513.0,917.8,711.36
2018,11,25,11,15,891.5,69.5,2.2,16.3,522.5,898.18,696.55
2018,11,25,11,30,895.0,70.0,2.2,16.6,532.0,875.1,679.52
2018,11,25,11,45,895.5,70.5,2.2,16.9,534.5,846.11,658.48
2018,11,25,12,0,896.0,71.0,2.2,17.2,537.0,813.99,635.32
2018,11,25,12,15,896.5,70.0,2.15,17.35,532.5,777.12,608.73
2018,11,25,12,30,897.0,69.0,2.1,17.5,528.0,737.44,580.11
2018,11,25,12,45,894.5,67.0,2.1,17.6,515.5,691.95,546.85
2018,11,25,13,0,892.0,65.0,2.1,17.7,503.0,644.27,509.82
2018,11,25,13,15,883.5,64.5,2.0,17.7,483.5,592.76,468.56
2018,11,25,13,30,875.0,64.0,1.9,17.7,464.0,540.01,425.3
2018,11,25,13,45,862.5,62.0,1.85,17.7,437.5,482.79,377.64
2018,11,25,14,0,850.0,60.0,1.8,17.7,411.0,425.32,328.36
2018,11,25,14,15,832.0,58.0,1.75,17.6,379.0,365.84,276.3
2018,11,25,14,30,814.0,56.0,1.7,17.5,347.0,307.0,223.62
2018,11,25,14,45,787.5,53.5,1.65,17.35,310.0,246.32,169.44
2018,11,25,15,0,761.0,51.0,1.6,17.2,273.0,188.14,118.56
2018,11,25,15,15,663.0,52.5,1.6,17.2,225.5,127.65,72.9
2018,11,25,15,30,565.0,54.0,1.6,17.2,178.0,75.83,41.55
2018,11,25,15,45,405.0,50.5,1.2,16.1,129.5,40.88,30.26
2018,11,25,16,0,245.0,47.0,0.8,15.0,81.0,35.27,24.98
2018,11,25,16,15,170.5,33.0,0.8,14.7,52.5,24.86,14.62
2018,11,25,16,30,96.0,19.0,0.8,14.4,24.0,14.39,0.0
2018,11,25,16,45,48.0,9.5,0.8,14.05,12.0,7.47,0.0
2018,11,25,17,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,11,26,6,45,13.5,2.0,1.2,6.3,2.0,0.0,0.0
2018,11,26,7,0,27.0,4.0,1.2,6.3,4.0,3.15,0.0
2018,11,26,7,15,53.5,17.0,1.3,7.05,20.0,56.54,0.0
2018,11,26,7,30,80.0,30.0,1.4,7.8,36.0,139.51,96.28
2018,11,26,7,45,120.0,45.0,1.5,8.55,61.0,197.08,161.74
2018,11,26,8,0,160.0,60.0,1.6,9.3,86.0,252.37,212.16
2018,11,26,8,15,185.5,75.5,1.6,9.8,114.0,296.72,251.14
2018,11,26,8,30,211.0,91.0,1.6,10.3,142.0,341.33,288.93
2018,11,26,8,45,203.0,107.5,1.55,10.8,163.5,355.32,299.53
2018,11,26,9,0,195.0,124.0,1.5,11.3,185.0,367.92,308.5
2018,11,26,9,15,189.5,140.0,1.55,11.95,205.0,359.17,300.47
2018,11,26,9,30,184.0,156.0,1.6,12.6,225.0,370.67,308.26
2018,11,26,9,45,291.5,155.0,1.65,13.25,274.5,490.99,404.47
2018,11,26,10,0,399.0,154.0,1.7,13.9,324.0,612.59,496.77
2018,11,26,10,15,453.5,151.5,1.65,14.4,355.5,655.44,526.65
2018,11,26,10,30,508.0,149.0,1.6,14.9,387.0,695.21,554.08
2018,11,26,10,45,462.0,166.0,1.55,15.35,388.5,659.71,524.5
2018,11,26,11,0,416.0,183.0,1.5,15.8,390.0,622.91,494.6
2018,11,26,11,15,344.0,201.0,1.5,16.1,374.5,543.19,433.31
2018,11,26,11,30,272.0,219.0,1.5,16.4,359.0,487.39,389.06
2018,11,26,11,45,216.5,219.0,1.5,16.75,330.5,408.42,327.46
2018,11,26,12,0,161.0,219.0,1.5,17.1,302.0,352.52,282.66
2018,11,26,12,15,185.0,207.5,1.5,17.35,302.0,348.63,280.1
2018,11,26,12,30,209.0,196.0,1.5,17.6,302.0,343.0,275.73
2018,11,26,12,45,387.5,169.0,1.55,17.85,360.0,454.65,363.63
2018,11,26,13,0,566.0,142.0,1.6,18.1,418.0,517.6,411.07
2018,11,26,13,15,505.0,146.5,1.55,18.0,385.5,453.83,360.15
2018,11,26,13,30,444.0,151.0,1.5,17.9,353.0,394.62,312.96
2018,11,26,13,45,566.0,118.0,1.45,17.8,360.5,399.39,314.35
2018,11,26,14,0,688.0,85.0,1.4,17.7,368.0,383.78,297.47
2018,11,26,14,15,575.0,95.0,1.25,17.2,318.5,308.3,235.52
2018,11,26,14,30,462.0,105.0,1.1,16.7,269.0,239.56,179.5
2018,11,26,14,45,428.0,93.0,0.95,16.2,232.0,189.04,136.37
2018,11,26,15,0,394.0,81.0,0.8,15.7,195.0,142.67,97.3
2018,11,26,15,15,332.0,78.0,0.8,15.7,164.5,104.24,67.96
2018,11,26,15,30,270.0,75.0,0.8,15.7,134.0,73.0,47.93
2018,11,26,15,45,279.5,58.5,0.8,14.95,107.5,43.56,32.76
2018,11,26,16,0,289.0,42.0,0.8,14.2,81.0,31.99,22.21
2018,11,26,16,15,250.5,31.5,0.85,13.9,56.5,25.79,15.32
2018,11,26,16,30,212.0,21.0,0.9,13.6,32.0,17.41,0.0
2018,11,26,16,45,106.0,10.5,0.9,13.35,16.0,8.26,0.0
2018,11,26,17,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.5,11.95,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.5,11.75,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,27,6,45,10.0,1.5,1.1,7.95,1.5,0.0,0.0
2018,11,27,7,0,20.0,3.0,1.1,8.1,3.0,0.0,0.0
2018,11,27,7,15,10.0,8.0,1.05,8.45,8.0,14.35,0.0
2018,11,27,7,30,0.0,13.0,1.0,8.8,13.0,9.88,1.16
2018,11,27,7,45,0.0,19.5,0.95,9.15,19.5,14.84,6.81
2018,11,27,8,0,0.0,26.0,0.9,9.5,26.0,19.81,11.4
2018,11,27,8,15,0.0,31.0,1.0,10.0,31.0,23.64,14.88
2018,11,27,8,30,0.0,36.0,1.1,10.5,36.0,27.47,18.29
2018,11,27,8,45,0.0,39.0,1.25,11.0,39.0,29.77,20.29
2018,11,27,9,0,0.0,42.0,1.4,11.5,42.0,32.08,22.25
2018,11,27,9,15,0.0,47.0,1.45,11.8,47.0,35.93,25.53
2018,11,27,9,30,0.0,52.0,1.5,12.1,52.0,39.79,28.78
2018,11,27,9,45,0.0,48.0,1.55,12.4,48.0,36.71,26.05
2018,11,27,10,0,0.0,44.0,1.6,12.7,44.0,33.64,23.33
2018,11,27,10,15,0.0,60.0,1.7,12.95,60.0,45.98,33.81
2018,11,27,10,30,0.0,76.0,1.8,13.2,76.0,58.37,44.23
2018,11,27,10,45,0.0,85.5,1.9,13.4,85.5,65.89,50.49
2018,11,27,11,0,0.0,95.0,2.0,13.6,95.0,73.99,57.21
2018,11,27,11,15,0.0,69.5,2.1,13.65,69.5,53.36,39.75
2018,11,27,11,30,0.0,44.0,2.2,13.7,44.0,33.69,23.07
2018,11,27,11,45,0.0,39.5,2.3,13.8,39.5,30.23,20.12
2018,11,27,12,0,0.0,35.0,2.4,13.9,35.0,26.77,17.17
2018,11,27,12,15,3.5,87.0,2.5,14.0,89.0,69.63,53.53
2018,11,27,12,30,7.0,139.0,2.6,14.1,143.0,116.34,92.67
2018,11,27,12,45,24.5,147.5,2.7,14.15,159.5,144.15,116.18
2018,11,27,13,0,42.0,156.0,2.8,14.2,176.0,161.11,130.49
2018,11,27,13,15,21.0,108.0,2.8,14.3,118.0,101.93,80.86
2018,11,27,13,30,0.0,60.0,2.8,14.4,60.0,45.99,33.53
2018,11,27,13,45,4.0,73.0,2.8,14.45,74.5,57.95,43.76
2018,11,27,14,0,8.0,86.0,2.8,14.5,89.0,69.68,53.69
2018,11,27,14,15,6.5,76.5,2.45,14.3,79.0,61.15,46.53
2018,11,27,14,30,5.0,67.0,2.1,14.1,69.0,52.91,39.6
2018,11,27,14,45,3.5,57.0,1.8,13.9,58.5,44.51,32.51
2018,11,27,15,0,2.0,47.0,1.5,13.7,48.0,36.3,25.56
2018,11,27,15,15,1.0,30.0,1.5,13.7,30.5,22.98,14.12
2018,11,27,15,30,0.0,13.0,1.5,13.7,13.0,9.86,2.82
2018,11,27,15,45,0.0,10.0,1.2,13.25,10.0,7.58,1.1
2018,11,27,16,0,0.0,7.0,0.9,12.8,7.0,5.3,0.0
2018,11,27,16,15,3.0,5.0,0.85,12.6,5.0,3.92,0.0
2018,11,27,16,30,6.0,3.0,0.8,12.4,3.0,2.51,0.0
2018,11,27,16,45,3.0,1.5,0.75,12.2,1.5,1.18,0.0
2018,11,27,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,28,6,45,6.0,1.0,0.55,11.6,1.0,0.0,0.0
2018,11,28,7,0,12.0,2.0,0.6,11.6,2.0,0.0,0.0
2018,11,28,7,15,7.5,9.5,0.65,11.9,9.5,13.51,0.0
2018,11,28,7,30,3.0,17.0,0.7,12.2,17.0,15.47,4.47
2018,11,28,7,45,7.0,27.5,0.75,12.45,28.5,27.09,17.04
2018,11,28,8,0,11.0,38.0,0.8,12.7,40.0,45.76,33.64
2018,11,28,8,15,20.0,53.0,0.9,13.05,57.5,71.07,55.95
2018,11,28,8,30,29.0,68.0,1.0,13.4,75.0,96.13,77.84
2018,11,28,8,45,27.0,69.5,1.1,13.7,77.0,92.04,74.4
2018,11,28,9,0,25.0,71.0,1.2,14.0,79.0,89.38,72.05
2018,11,28,9,15,104.0,102.0,1.15,14.25,140.0,221.45,185.17
2018,11,28,9,30,183.0,133.0,1.1,14.5,201.0,337.59,280.05
2018,11,28,9,45,173.0,145.5,1.05,14.75,214.0,339.72,279.58
2018,11,28,10,0,163.0,158.0,1.0,15.0,227.0,341.09,279.22
2018,11,28,10,15,154.5,168.0,1.0,15.3,236.0,339.97,277.11
2018,11,28,10,30,146.0,178.0,1.0,15.6,245.0,338.34,274.66
2018,11,28,10,45,216.0,181.0,1.05,15.9,284.5,423.38,341.65
2018,11,28,11,0,286.0,184.0,1.1,16.2,324.0,482.76,387.15
2018,11,28,11,15,315.0,187.0,1.15,16.4,344.5,501.27,400.6
2018,11,28,11,30,344.0,190.0,1.2,16.6,365.0,517.1,412.28
2018,11,28,11,45,437.0,164.5,1.25,16.85,387.5,572.61,454.57
2018,11,28,12,0,530.0,139.0,1.3,17.1,410.0,599.67,475.27
2018,11,28,12,15,694.5,108.5,1.5,17.15,460.5,678.31,535.26
2018,11,28,12,30,859.0,78.0,1.7,17.2,511.0,728.26,572.33
2018,11,28,12,45,790.0,86.0,1.85,17.25,477.0,649.49,514.11
2018,11,28,13,0,721.0,94.0,2.0,17.3,443.0,575.94,458.47
2018,11,28,13,15,767.0,85.5,2.2,17.2,443.5,553.31,440.93
2018,11,28,13,30,813.0,77.0,2.4,17.1,444.0,526.33,418.3
2018,11,28,13,45,795.5,76.5,2.55,17.0,418.0,470.6,372.08
2018,11,28,14,0,778.0,76.0,2.7,16.9,392.0,415.21,324.73
2018,11,28,14,15,755.0,73.0,2.7,16.7,360.0,356.06,273.01
2018,11,28,14,30,732.0,70.0,2.7,16.5,328.0,298.54,221.58
2018,11,28,14,45,685.5,68.0,2.7,16.25,289.0,236.47,166.98
2018,11,28,15,0,639.0,66.0,2.7,16.0,250.0,180.5,118.64
2018,11,28,15,15,529.5,65.0,2.7,16.0,202.0,122.75,74.85
2018,11,28,15,30,420.0,64.0,2.7,16.0,154.0,78.23,47.25
2018,11,28,15,45,348.5,53.0,2.5,15.3,116.5,40.26,29.77
2018,11,28,16,0,277.0,42.0,2.3,14.6,79.0,31.91,22.01
2018,11,28,16,15,193.5,31.0,2.45,14.35,52.0,23.51,13.21
2018,11,28,16,30,110.0,20.0,2.6,14.1,25.0,15.14,0.0
2018,11,28,16,45,55.0,10.0,2.75,13.8,12.5,7.87,0.0
2018,11,28,17,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.15,12.6,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
