Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,9,5,15,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,0.85,5.35,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,9,7,15,6.0,5.0,0.8,5.45,5.5,8.68,0.0
2018,12,9,7,30,12.0,10.0,0.8,5.6,11.0,22.77,0.0
2018,12,9,7,45,6.0,20.0,0.75,5.8,20.5,22.51,11.91
2018,12,9,8,0,0.0,30.0,0.7,6.0,30.0,22.93,13.95
2018,12,9,8,15,0.0,41.5,0.9,6.3,41.5,33.23,23.3
2018,12,9,8,30,0.0,53.0,1.1,6.6,53.0,43.62,32.62
2018,12,9,8,45,0.5,64.0,1.25,6.9,64.0,53.74,41.64
2018,12,9,9,0,1.0,75.0,1.4,7.2,75.0,63.85,50.53
2018,12,9,9,15,25.5,98.5,1.45,7.5,107.0,125.04,104.67
2018,12,9,9,30,50.0,122.0,1.5,7.8,139.0,176.41,149.21
2018,12,9,9,45,31.5,115.5,1.5,8.05,126.5,144.87,121.15
2018,12,9,10,0,13.0,109.0,1.5,8.3,114.0,103.48,84.76
2018,12,9,10,15,10.0,103.0,1.55,8.55,107.0,93.14,75.63
2018,12,9,10,30,7.0,97.0,1.6,8.8,100.0,83.68,67.21
2018,12,9,10,45,3.5,101.0,1.6,9.0,102.5,83.49,66.74
2018,12,9,11,0,0.0,105.0,1.6,9.2,105.0,83.44,66.4
2018,12,9,11,15,0.0,92.0,1.75,9.2,92.0,71.55,56.18
2018,12,9,11,30,0.0,79.0,1.9,9.2,79.0,60.7,46.86
2018,12,9,11,45,0.0,78.5,2.0,9.25,78.5,60.32,46.51
2018,12,9,12,0,0.0,78.0,2.1,9.3,78.0,59.93,46.17
2018,12,9,12,15,2.0,101.0,2.1,9.25,102.0,80.44,63.82
2018,12,9,12,30,4.0,124.0,2.1,9.2,126.0,101.69,82.0
2018,12,9,12,45,7.0,141.5,2.15,9.2,145.0,118.9,96.7
2018,12,9,13,0,10.0,159.0,2.2,9.2,164.0,135.96,111.21
2018,12,9,13,15,15.0,137.5,2.15,9.1,144.5,118.92,96.94
2018,12,9,13,30,20.0,116.0,2.1,9.0,125.0,108.0,87.81
2018,12,9,13,45,35.5,134.5,2.05,8.95,149.0,130.64,107.13
2018,12,9,14,0,51.0,153.0,2.0,8.9,173.0,151.3,124.38
2018,12,9,14,15,105.5,144.0,1.85,8.75,181.0,166.39,136.06
2018,12,9,14,30,160.0,135.0,1.7,8.6,189.0,167.44,134.74
2018,12,9,14,45,133.5,112.5,1.6,8.5,154.5,129.52,101.99
2018,12,9,15,0,107.0,90.0,1.5,8.4,120.0,95.6,73.03
2018,12,9,15,15,98.0,81.0,1.5,8.4,105.0,78.57,58.3
2018,12,9,15,30,89.0,72.0,1.5,8.4,90.0,62.56,45.26
2018,12,9,15,45,64.5,54.5,1.2,7.85,66.0,41.64,29.65
2018,12,9,16,0,40.0,37.0,0.9,7.3,42.0,27.92,19.13
2018,12,9,16,15,33.0,24.5,0.9,7.1,27.5,18.77,9.43
2018,12,9,16,30,26.0,12.0,0.9,6.9,13.0,9.46,0.0
2018,12,9,16,45,13.0,6.0,0.85,6.65,6.5,4.72,0.0
2018,12,9,17,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.85,5.65,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.85,5.25,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.75,4.75,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.7,4.65,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.75,4.6,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.85,4.55,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.95,4.35,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.05,4.45,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,10,7,15,1.0,3.5,1.35,5.3,3.5,3.54,0.0
2018,12,10,7,30,2.0,7.0,1.5,5.6,7.0,7.15,0.0
2018,12,10,7,45,3.0,15.0,1.65,5.85,15.5,13.97,5.0
2018,12,10,8,0,4.0,23.0,1.8,6.1,24.0,21.05,12.46
2018,12,10,8,15,42.0,34.5,1.95,6.45,43.0,81.5,66.87
2018,12,10,8,30,80.0,46.0,2.1,6.8,62.0,130.79,111.7
2018,12,10,8,45,84.5,68.5,2.25,7.2,88.5,165.78,142.17
2018,12,10,9,0,89.0,91.0,2.4,7.6,115.0,199.75,171.26
2018,12,10,9,15,59.5,108.5,2.55,8.1,125.5,172.63,146.6
2018,12,10,9,30,30.0,126.0,2.7,8.6,136.0,163.18,136.83
2018,12,10,9,45,44.5,127.5,2.9,9.15,144.0,173.64,146.04
2018,12,10,10,0,59.0,129.0,3.1,9.7,152.0,185.24,156.02
2018,12,10,10,15,30.5,121.5,3.1,10.15,133.5,145.12,120.35
2018,12,10,10,30,2.0,114.0,3.1,10.6,115.0,95.3,76.39
2018,12,10,10,45,1.0,101.5,3.15,11.1,102.0,81.65,64.55
2018,12,10,11,0,0.0,89.0,3.2,11.6,89.0,69.11,53.65
2018,12,10,11,15,5.0,115.5,3.15,11.95,118.0,97.18,77.56
2018,12,10,11,30,10.0,142.0,3.1,12.3,147.0,125.77,101.61
2018,12,10,11,45,19.0,163.0,3.1,12.6,172.5,152.56,124.1
2018,12,10,12,0,28.0,184.0,3.1,12.9,198.0,194.28,158.68
2018,12,10,12,15,169.0,182.0,3.05,13.1,264.0,314.14,260.41
2018,12,10,12,30,310.0,180.0,3.0,13.3,330.0,421.66,348.2
2018,12,10,12,45,600.0,122.0,3.0,13.45,403.5,569.1,466.55
2018,12,10,13,0,890.0,64.0,3.0,13.6,477.0,654.99,532.89
2018,12,10,13,15,883.0,62.5,2.95,13.65,459.0,604.74,490.89
2018,12,10,13,30,876.0,61.0,2.9,13.7,441.0,553.09,447.68
2018,12,10,13,45,865.0,59.5,2.9,13.75,417.0,498.29,400.91
2018,12,10,14,0,854.0,58.0,2.9,13.8,393.0,442.96,352.34
2018,12,10,14,15,835.0,56.0,2.7,13.65,362.0,383.77,299.33
2018,12,10,14,30,816.0,54.0,2.5,13.5,331.0,325.74,246.18
2018,12,10,14,45,789.0,51.5,2.35,13.35,295.5,265.29,190.82
2018,12,10,15,0,762.0,49.0,2.2,13.2,260.0,207.27,138.13
2018,12,10,15,15,719.5,45.5,2.2,13.2,221.0,148.76,88.53
2018,12,10,15,30,677.0,42.0,2.2,13.2,182.0,95.1,49.36
2018,12,10,15,45,608.5,37.5,1.65,11.75,142.0,45.08,25.52
2018,12,10,16,0,540.0,33.0,1.1,10.3,102.0,30.46,21.09
2018,12,10,16,15,411.0,26.0,1.15,9.85,67.0,23.78,13.27
2018,12,10,16,30,282.0,19.0,1.2,9.4,32.0,15.89,0.0
2018,12,10,16,45,141.0,9.5,1.25,8.95,16.0,7.47,0.0
2018,12,10,17,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.45,4.95,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.5,4.25,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.5,3.25,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.5,2.95,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.5,2.65,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.55,2.35,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.55,2.05,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.5,1.75,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.45,1.55,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.35,1.4,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.3,1.35,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.25,1.4,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,12,11,7,15,129.0,9.0,1.4,2.1,14.0,108.83,0.0
2018,12,11,7,30,258.0,18.0,1.6,2.8,28.0,225.48,0.0
2018,12,11,7,45,403.0,25.0,1.8,3.55,63.5,415.08,299.92
2018,12,11,8,0,548.0,32.0,2.0,4.3,99.0,566.38,463.28
2018,12,11,8,15,617.0,37.0,2.05,4.9,139.5,648.76,536.5
2018,12,11,8,30,686.0,42.0,2.1,5.5,180.0,731.18,604.08
2018,12,11,8,45,730.0,45.0,2.15,6.15,219.5,787.08,647.94
2018,12,11,9,0,774.0,48.0,2.2,6.8,259.0,841.19,688.25
2018,12,11,9,15,799.0,50.5,2.15,7.4,294.5,874.08,710.33
2018,12,11,9,30,824.0,53.0,2.1,8.0,330.0,893.24,721.54
2018,12,11,9,45,839.5,56.5,2.0,8.65,361.0,912.17,731.43
2018,12,11,10,0,855.0,60.0,1.9,9.3,392.0,927.71,738.45
2018,12,11,10,15,868.0,61.0,1.8,9.85,417.0,933.69,738.76
2018,12,11,10,30,881.0,62.0,1.7,10.4,442.0,936.09,736.63
2018,12,11,10,45,887.5,63.5,1.6,10.9,460.0,929.38,728.36
2018,12,11,11,0,894.0,65.0,1.5,11.4,478.0,919.03,717.82
2018,12,11,11,15,893.5,66.5,1.55,11.85,487.5,898.76,702.82
2018,12,11,11,30,893.0,68.0,1.6,12.3,497.0,875.2,685.7
2018,12,11,11,45,897.5,67.5,1.65,12.75,502.0,850.13,667.6
2018,12,11,12,0,902.0,67.0,1.7,13.2,507.0,821.74,647.16
2018,12,11,12,15,901.5,66.0,1.75,13.45,503.0,785.64,621.64
2018,12,11,12,30,901.0,65.0,1.8,13.7,499.0,746.79,594.03
2018,12,11,12,45,897.0,64.0,1.85,13.9,488.0,702.92,562.6
2018,12,11,13,0,893.0,63.0,1.9,14.1,477.0,656.92,526.91
2018,12,11,13,15,883.5,62.0,1.9,14.1,458.5,605.71,486.26
2018,12,11,13,30,874.0,61.0,1.9,14.1,440.0,553.31,443.56
2018,12,11,13,45,860.5,59.5,1.9,14.1,415.0,497.44,396.89
2018,12,11,14,0,847.0,58.0,1.9,14.1,390.0,441.31,348.56
2018,12,11,14,15,826.0,56.5,1.7,13.95,359.0,382.3,296.29
2018,12,11,14,30,805.0,55.0,1.5,13.8,328.0,324.68,244.08
2018,12,11,14,45,775.0,52.0,1.3,13.65,292.0,263.58,188.83
2018,12,11,15,0,745.0,49.0,1.1,13.5,256.0,205.29,136.51
2018,12,11,15,15,702.0,46.0,1.1,13.5,217.5,148.15,88.4
2018,12,11,15,30,659.0,43.0,1.1,13.5,179.0,95.9,50.28
2018,12,11,15,45,588.0,38.5,0.8,12.6,139.5,46.79,26.24
2018,12,11,16,0,517.0,34.0,0.5,11.7,100.0,31.23,21.65
2018,12,11,16,15,367.0,26.0,0.6,11.2,64.0,21.67,11.57
2018,12,11,16,30,217.0,18.0,0.7,10.7,28.0,14.88,0.0
2018,12,11,16,45,108.5,9.0,0.8,10.25,14.0,7.08,0.0
2018,12,11,17,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.4,6.35,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,12,12,7,15,58.0,7.0,2.85,6.35,9.0,5.51,0.0
2018,12,12,7,30,116.0,14.0,3.1,6.5,18.0,105.88,0.0
2018,12,12,7,45,262.0,25.0,3.3,6.65,51.5,307.23,217.25
2018,12,12,8,0,408.0,36.0,3.5,6.8,85.0,459.46,379.4
2018,12,12,8,15,420.0,39.5,3.5,7.15,107.0,483.14,407.2
2018,12,12,8,30,432.0,43.0,3.5,7.5,129.0,505.07,429.14
2018,12,12,8,45,216.0,38.0,3.5,7.9,81.0,281.78,243.98
2018,12,12,9,0,0.0,33.0,3.5,8.3,33.0,25.16,16.38
2018,12,12,9,15,0.0,41.0,3.55,8.85,41.0,31.31,21.81
2018,12,12,9,30,0.0,49.0,3.6,9.4,49.0,37.47,27.11
2018,12,12,9,45,115.5,91.5,3.65,9.95,136.0,215.15,184.57
2018,12,12,10,0,231.0,134.0,3.7,10.5,223.0,401.36,341.05
2018,12,12,10,15,533.5,102.5,3.7,10.95,326.5,683.19,568.21
2018,12,12,10,30,836.0,71.0,3.7,11.4,430.0,916.52,740.46
2018,12,12,10,45,875.5,66.0,3.7,11.9,456.0,921.76,740.13
2018,12,12,11,0,915.0,61.0,3.7,12.4,482.0,933.26,746.34
2018,12,12,11,15,921.5,61.0,3.8,12.75,494.0,917.05,733.55
2018,12,12,11,30,928.0,61.0,3.9,13.1,506.0,897.18,718.43
2018,12,12,11,45,931.0,60.5,3.95,13.4,510.0,870.09,697.99
2018,12,12,12,0,934.0,60.0,4.0,13.7,514.0,839.66,675.18
2018,12,12,12,15,931.0,61.0,4.1,13.9,511.0,803.2,648.36
2018,12,12,12,30,928.0,62.0,4.2,14.1,508.0,763.99,619.37
2018,12,12,12,45,920.5,62.5,4.25,14.3,497.0,718.5,585.37
2018,12,12,13,0,913.0,63.0,4.3,14.5,486.0,671.04,547.29
2018,12,12,13,15,905.0,62.5,4.3,14.45,468.0,620.41,505.84
2018,12,12,13,30,897.0,62.0,4.3,14.4,450.0,568.36,462.18
2018,12,12,13,45,865.0,61.5,4.25,14.4,418.5,503.21,406.83
2018,12,12,14,0,833.0,61.0,4.2,14.4,387.0,441.57,353.03
2018,12,12,14,15,757.5,65.0,3.9,14.15,343.5,366.98,288.34
2018,12,12,14,30,682.0,69.0,3.6,13.9,300.0,298.53,228.36
2018,12,12,14,45,721.0,58.0,3.3,13.65,279.0,256.28,186.51
2018,12,12,15,0,760.0,47.0,3.0,13.4,258.0,208.08,139.42
2018,12,12,15,15,699.0,47.0,3.0,13.4,218.5,150.09,90.62
2018,12,12,15,30,638.0,47.0,3.0,13.4,179.0,98.99,53.56
2018,12,12,15,45,454.0,44.5,2.3,11.65,128.0,46.93,27.63
2018,12,12,16,0,270.0,42.0,1.6,9.9,77.0,31.86,22.34
2018,12,12,16,15,273.0,30.5,1.6,9.35,54.5,25.14,14.47
2018,12,12,16,30,276.0,19.0,1.6,8.8,32.0,15.86,0.0
2018,12,12,16,45,138.0,9.5,1.55,8.2,16.0,7.47,0.0
2018,12,12,17,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,0.75,7.7,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,0.65,7.7,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,0.65,7.4,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,0.75,6.8,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.05,5.6,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.15,5.05,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.25,4.55,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,13,7,15,116.5,8.5,1.3,4.35,12.5,6.69,0.0
2018,12,13,7,30,233.0,17.0,1.3,4.9,25.0,203.65,0.0
2018,12,13,7,45,377.0,24.5,1.35,5.5,59.5,402.51,273.36
2018,12,13,8,0,521.0,32.0,1.4,6.1,94.0,540.91,436.04
2018,12,13,8,15,594.0,37.0,1.7,6.7,133.5,626.61,513.39
2018,12,13,8,30,667.0,42.0,2.0,7.3,173.0,712.38,584.98
2018,12,13,8,45,712.0,45.5,2.25,7.9,212.5,769.76,631.59
2018,12,13,9,0,757.0,49.0,2.5,8.5,252.0,825.46,674.97
2018,12,13,9,15,786.5,51.5,2.6,9.1,288.5,862.73,701.86
2018,12,13,9,30,816.0,54.0,2.7,9.7,325.0,897.22,725.81
2018,12,13,9,45,836.5,56.0,2.8,10.35,356.5,908.15,731.85
2018,12,13,10,0,857.0,58.0,2.9,11.0,388.0,926.55,743.24
2018,12,13,10,15,871.0,59.5,2.95,11.4,413.5,934.46,747.1
2018,12,13,10,30,885.0,61.0,3.0,11.8,439.0,938.74,748.46
2018,12,13,10,45,894.0,62.0,3.05,12.25,458.0,933.88,743.24
2018,12,13,11,0,903.0,63.0,3.1,12.7,477.0,925.31,735.57
2018,12,13,11,15,908.5,63.0,3.15,12.95,488.5,908.53,722.69
2018,12,13,11,30,914.0,63.0,3.2,13.2,500.0,888.19,707.44
2018,12,13,11,45,916.0,63.5,3.25,13.5,504.5,862.02,687.93
2018,12,13,12,0,918.0,64.0,3.3,13.8,509.0,832.57,666.11
2018,12,13,12,15,915.0,64.0,3.3,13.95,505.5,795.46,638.75
2018,12,13,12,30,912.0,64.0,3.3,14.1,502.0,755.69,609.37
2018,12,13,12,45,904.5,64.5,3.35,14.25,491.0,710.91,576.3
2018,12,13,13,0,897.0,65.0,3.4,14.4,480.0,664.2,539.18
2018,12,13,13,15,887.5,64.5,3.35,14.4,462.0,613.46,497.81
2018,12,13,13,30,878.0,64.0,3.3,14.4,444.0,561.49,454.45
2018,12,13,13,45,863.5,63.0,3.25,14.4,419.0,505.49,406.78
2018,12,13,14,0,849.0,62.0,3.2,14.4,394.0,451.19,359.11
2018,12,13,14,15,828.0,60.0,2.95,14.2,363.0,390.72,305.31
2018,12,13,14,30,807.0,58.0,2.7,14.0,332.0,331.4,251.37
2018,12,13,14,45,776.0,56.0,2.5,13.75,296.5,270.77,196.17
2018,12,13,15,0,745.0,54.0,2.3,13.5,261.0,212.98,143.89
2018,12,13,15,15,700.5,50.0,2.3,13.5,221.5,154.5,94.1
2018,12,13,15,30,656.0,46.0,2.3,13.5,182.0,101.13,54.33
2018,12,13,15,45,582.0,41.0,1.75,11.7,142.0,51.44,28.84
2018,12,13,16,0,508.0,36.0,1.2,9.9,102.0,30.33,21.02
2018,12,13,16,15,375.0,28.5,1.25,9.4,67.0,23.81,13.47
2018,12,13,16,30,242.0,21.0,1.3,8.9,32.0,17.55,0.0
2018,12,13,16,45,121.0,10.5,1.3,8.35,16.0,8.26,0.0
2018,12,13,17,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.55,6.05,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.65,5.65,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.45,5.35,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.35,5.25,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.25,5.75,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,14,7,15,8.5,1.5,1.65,8.05,2.0,0.0,0.0
2018,12,14,7,30,17.0,3.0,1.7,8.4,4.0,16.22,0.0
2018,12,14,7,45,8.5,4.5,1.75,8.8,5.0,11.7,2.51
2018,12,14,8,0,0.0,6.0,1.8,9.2,6.0,4.54,0.0
2018,12,14,8,15,0.0,7.5,2.0,9.75,7.5,5.68,0.0
2018,12,14,8,30,0.0,9.0,2.2,10.3,9.0,6.82,0.25
2018,12,14,8,45,0.0,17.5,2.4,10.8,17.5,13.29,5.91
2018,12,14,9,0,0.0,26.0,2.6,11.3,26.0,19.79,11.57
2018,12,14,9,15,4.0,57.5,2.85,11.75,59.0,47.9,36.08
2018,12,14,9,30,8.0,89.0,3.1,12.2,92.0,81.91,65.37
2018,12,14,9,45,4.0,59.0,3.4,12.65,60.5,49.07,36.87
2018,12,14,10,0,0.0,29.0,3.7,13.1,29.0,22.12,13.41
2018,12,14,10,15,0.5,54.5,3.8,13.25,54.5,42.21,30.64
2018,12,14,10,30,1.0,80.0,3.9,13.4,80.0,62.62,47.98
2018,12,14,10,45,6.5,118.5,4.05,13.6,121.0,103.24,82.48
2018,12,14,11,0,12.0,157.0,4.2,13.8,162.0,145.9,118.23
2018,12,14,11,15,23.0,147.0,4.25,13.85,157.5,157.83,128.49
2018,12,14,11,30,34.0,137.0,4.3,13.9,153.0,154.36,125.93
2018,12,14,11,45,141.0,154.0,4.3,14.0,222.0,277.62,231.08
2018,12,14,12,0,248.0,171.0,4.3,14.1,291.0,394.34,327.33
2018,12,14,12,15,161.5,161.0,4.3,14.15,239.0,286.79,237.68
2018,12,14,12,30,75.0,151.0,4.3,14.2,187.0,189.46,155.48
2018,12,14,12,45,80.5,160.5,4.3,14.3,198.5,198.52,162.96
2018,12,14,13,0,86.0,170.0,4.3,14.4,210.0,206.77,169.53
2018,12,14,13,15,59.0,152.5,4.25,14.35,179.5,167.95,136.75
2018,12,14,13,30,32.0,135.0,4.2,14.3,149.0,132.54,106.84
2018,12,14,13,45,30.0,124.0,4.15,14.3,136.5,118.99,95.43
2018,12,14,14,0,28.0,113.0,4.1,14.3,124.0,105.96,84.39
2018,12,14,14,15,71.0,109.5,3.95,14.15,134.5,123.74,98.76
2018,12,14,14,30,114.0,106.0,3.8,14.0,145.0,129.17,101.83
2018,12,14,14,45,96.5,97.0,3.6,13.85,127.5,108.26,83.73
2018,12,14,15,0,79.0,88.0,3.4,13.7,110.0,89.5,67.76
2018,12,14,15,15,39.5,65.0,3.4,13.7,76.0,56.78,41.24
2018,12,14,15,30,0.0,42.0,3.4,13.7,42.0,32.11,21.81
2018,12,14,15,45,0.0,33.5,2.8,12.85,33.5,25.58,16.1
2018,12,14,16,0,0.0,25.0,2.2,12.0,25.0,19.06,11.01
2018,12,14,16,15,10.0,17.0,2.15,11.7,17.5,13.39,5.06
2018,12,14,16,30,20.0,9.0,2.1,11.4,10.0,7.25,0.0
2018,12,14,16,45,10.0,4.5,2.0,11.1,5.0,3.54,0.0
2018,12,14,17,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,15,7,15,12.5,5.5,0.85,8.3,6.0,0.0,0.0
2018,12,15,7,30,25.0,11.0,0.9,8.6,12.0,29.01,0.0
2018,12,15,7,45,36.5,25.5,0.9,8.95,29.0,76.22,44.62
2018,12,15,8,0,48.0,40.0,0.9,9.3,46.0,109.05,86.2
2018,12,15,8,15,54.5,56.5,1.05,9.7,65.5,136.01,111.53
2018,12,15,8,30,61.0,73.0,1.2,10.1,85.0,144.63,120.34
2018,12,15,8,45,95.0,89.0,1.35,10.45,112.0,212.13,178.82
2018,12,15,9,0,129.0,105.0,1.5,10.8,139.0,262.81,222.18
2018,12,15,9,15,200.5,112.0,1.55,11.3,173.5,356.38,300.32
2018,12,15,9,30,272.0,119.0,1.6,11.8,208.0,430.93,360.88
2018,12,15,9,45,361.5,117.5,1.65,12.35,248.0,535.79,443.27
2018,12,15,10,0,451.0,116.0,1.7,12.9,288.0,616.11,503.74
2018,12,15,10,15,322.5,147.0,1.65,13.4,274.0,501.67,411.42
2018,12,15,10,30,194.0,178.0,1.6,13.9,260.0,390.6,320.46
2018,12,15,10,45,184.0,182.0,1.6,14.45,262.5,378.71,310.34
2018,12,15,11,0,174.0,186.0,1.6,15.0,265.0,366.79,299.61
2018,12,15,11,15,118.0,192.0,1.55,15.25,246.5,315.97,256.98
2018,12,15,11,30,62.0,198.0,1.5,15.5,228.0,248.17,200.82
2018,12,15,11,45,103.5,205.0,1.45,15.75,255.0,286.64,232.68
2018,12,15,12,0,145.0,212.0,1.4,16.0,282.0,339.79,274.79
2018,12,15,12,15,93.5,199.5,1.35,16.15,244.5,260.21,210.06
2018,12,15,12,30,42.0,187.0,1.3,16.3,207.0,202.86,162.8
2018,12,15,12,45,113.5,183.0,1.3,16.4,235.5,259.08,209.62
2018,12,15,13,0,185.0,179.0,1.3,16.5,264.0,293.6,237.67
2018,12,15,13,15,131.0,163.5,1.25,16.5,222.5,233.99,188.77
2018,12,15,13,30,77.0,148.0,1.2,16.5,181.0,169.78,136.18
2018,12,15,13,45,62.5,142.5,1.15,16.5,168.5,152.36,121.75
2018,12,15,14,0,48.0,137.0,1.1,16.5,156.0,136.49,108.47
2018,12,15,14,15,44.5,128.5,0.95,16.4,145.0,123.85,97.86
2018,12,15,14,30,41.0,120.0,0.8,16.3,134.0,111.72,87.6
2018,12,15,14,45,85.0,106.5,0.7,16.15,131.5,113.34,87.3
2018,12,15,15,0,129.0,93.0,0.6,16.0,129.0,104.53,77.5
2018,12,15,15,15,164.0,85.0,0.6,16.0,123.5,95.76,67.94
2018,12,15,15,30,199.0,77.0,0.6,16.0,118.0,79.32,53.24
2018,12,15,15,45,168.0,62.0,0.75,14.95,91.5,51.38,34.52
2018,12,15,16,0,137.0,47.0,0.9,13.9,65.0,34.68,24.43
2018,12,15,16,15,103.0,32.5,0.95,13.35,43.0,24.23,13.69
2018,12,15,16,30,69.0,18.0,1.0,12.8,21.0,13.65,0.0
2018,12,15,16,45,34.5,9.0,1.1,12.25,10.5,7.08,0.0
2018,12,15,17,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.0,1.45,9.65,1.0,0.0,0.0
2018,12,16,7,30,0.0,2.0,1.5,10.1,2.0,1.57,0.0
2018,12,16,7,45,0.0,4.0,1.6,10.6,4.0,3.02,0.0
2018,12,16,8,0,0.0,6.0,1.7,11.1,6.0,4.54,0.0
2018,12,16,8,15,0.0,7.0,1.95,11.45,7.0,5.3,0.0
2018,12,16,8,30,0.0,8.0,2.2,11.8,8.0,6.06,0.0
2018,12,16,8,45,0.0,15.5,2.5,12.15,15.5,11.77,4.53
2018,12,16,9,0,0.0,23.0,2.8,12.5,23.0,17.5,9.51
2018,12,16,9,15,0.5,44.5,2.85,12.8,44.5,34.48,24.2
2018,12,16,9,30,1.0,66.0,2.9,13.1,66.0,51.72,38.98
2018,12,16,9,45,0.5,58.0,2.95,13.35,58.0,44.9,33.03
2018,12,16,10,0,0.0,50.0,3.0,13.6,50.0,38.25,27.23
2018,12,16,10,15,0.0,37.5,3.15,13.8,37.5,28.64,18.94
2018,12,16,10,30,0.0,25.0,3.3,14.0,25.0,19.07,10.7
2018,12,16,10,45,0.0,32.0,3.4,14.2,32.0,24.44,15.26
2018,12,16,11,0,0.0,39.0,3.5,14.4,39.0,29.81,19.81
2018,12,16,11,15,0.0,46.5,3.4,14.4,46.5,35.59,24.69
2018,12,16,11,30,0.0,54.0,3.3,14.4,54.0,41.37,29.58
2018,12,16,11,45,0.0,64.0,3.25,14.45,64.0,49.09,36.1
2018,12,16,12,0,0.0,74.0,3.2,14.5,74.0,56.83,42.62
2018,12,16,12,15,2.0,77.5,3.1,14.45,78.5,61.1,46.3
2018,12,16,12,30,4.0,81.0,3.0,14.4,83.0,65.21,49.85
2018,12,16,12,45,2.0,65.5,2.95,14.35,66.5,51.64,38.35
2018,12,16,13,0,0.0,50.0,2.9,14.3,50.0,38.28,27.0
2018,12,16,13,15,0.0,54.5,2.95,14.3,54.5,41.74,29.98
2018,12,16,13,30,0.0,59.0,3.0,14.3,59.0,45.21,32.96
2018,12,16,13,45,0.0,49.0,3.0,14.3,49.0,37.49,26.43
2018,12,16,14,0,0.0,39.0,3.0,14.3,39.0,29.79,19.9
2018,12,16,14,15,0.0,41.5,3.0,14.2,41.5,31.7,21.58
2018,12,16,14,30,0.0,44.0,3.0,14.1,44.0,33.62,23.27
2018,12,16,14,45,0.0,34.5,3.05,14.0,34.5,26.31,17.02
2018,12,16,15,0,0.0,25.0,3.1,13.9,25.0,19.03,10.75
2018,12,16,15,15,0.0,23.5,3.1,13.9,23.5,17.88,9.73
2018,12,16,15,30,0.0,22.0,3.1,13.9,22.0,16.73,8.67
2018,12,16,15,45,0.0,18.0,2.95,13.5,18.0,13.68,5.97
2018,12,16,16,0,0.0,14.0,2.8,13.1,14.0,10.63,3.61
2018,12,16,16,15,4.0,10.5,2.8,13.0,10.5,8.24,0.95
2018,12,16,16,30,8.0,7.0,2.8,12.9,7.0,5.7,0.0
2018,12,16,16,45,4.0,3.5,2.8,12.8,3.5,2.75,0.0
2018,12,16,17,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,17,7,15,12.5,5.0,1.2,7.35,5.5,0.0,0.0
2018,12,17,7,30,25.0,10.0,1.2,8.0,11.0,28.17,0.0
2018,12,17,7,45,162.0,24.0,1.25,8.65,41.0,211.38,121.41
2018,12,17,8,0,299.0,38.0,1.3,9.3,71.0,362.87,292.24
2018,12,17,8,15,432.0,41.5,1.45,9.8,111.5,495.09,405.84
2018,12,17,8,30,565.0,45.0,1.6,10.3,152.0,629.4,513.8
2018,12,17,8,45,523.0,58.0,1.7,10.8,174.5,616.03,505.64
2018,12,17,9,0,481.0,71.0,1.8,11.3,197.0,598.42,493.61
2018,12,17,9,15,457.5,86.5,1.75,11.7,220.0,590.28,487.03
2018,12,17,9,30,434.0,102.0,1.7,12.1,243.0,588.3,484.49
2018,12,17,9,45,513.0,101.0,1.65,12.5,283.5,660.75,538.14
2018,12,17,10,0,592.0,100.0,1.6,12.9,324.0,742.62,596.27
2018,12,17,10,15,720.0,82.5,1.6,13.15,373.5,837.66,662.56
2018,12,17,10,30,848.0,65.0,1.6,13.4,423.0,920.83,718.3
2018,12,17,10,45,863.5,64.5,1.55,13.7,443.0,910.02,707.47
2018,12,17,11,0,879.0,64.0,1.5,14.0,463.0,906.35,702.89
2018,12,17,11,15,884.5,64.5,1.55,14.15,475.0,891.18,692.16
2018,12,17,11,30,890.0,65.0,1.6,14.3,487.0,872.52,679.22
2018,12,17,11,45,892.0,65.0,1.6,14.5,491.5,846.8,660.7
2018,12,17,12,0,894.0,65.0,1.6,14.7,496.0,817.9,640.07
2018,12,17,12,15,853.5,74.0,1.65,14.75,483.5,771.44,607.77
2018,12,17,12,30,813.0,83.0,1.7,14.8,471.0,716.09,568.78
2018,12,17,12,45,650.5,116.0,1.7,14.85,422.5,604.4,484.23
2018,12,17,13,0,488.0,149.0,1.7,14.9,374.0,490.55,395.66
2018,12,17,13,15,382.0,156.0,1.75,14.85,328.0,405.37,328.44
2018,12,17,13,30,276.0,163.0,1.8,14.8,282.0,317.08,257.43
2018,12,17,13,45,245.5,151.0,1.8,14.7,252.5,272.07,220.54
2018,12,17,14,0,215.0,139.0,1.8,14.6,223.0,230.28,185.65
2018,12,17,14,15,238.0,128.0,1.6,14.25,214.5,213.94,170.71
2018,12,17,14,30,261.0,117.0,1.4,13.9,206.0,195.02,152.82
2018,12,17,14,45,285.5,100.5,1.2,13.55,188.5,169.12,128.45
2018,12,17,15,0,310.0,84.0,1.0,13.2,171.0,145.07,105.19
2018,12,17,15,15,345.0,74.5,1.0,13.2,158.0,120.01,81.04
2018,12,17,15,30,380.0,65.0,1.0,13.2,145.0,90.74,55.92
2018,12,17,15,45,259.0,52.5,1.0,12.15,101.5,49.35,30.97
2018,12,17,16,0,138.0,40.0,1.0,11.1,58.0,30.06,20.73
2018,12,17,16,15,127.0,29.0,1.0,10.8,41.0,21.81,12.09
2018,12,17,16,30,116.0,18.0,1.0,10.5,24.0,13.7,0.0
2018,12,17,16,45,58.0,9.0,1.0,10.2,12.0,7.08,0.0
2018,12,17,17,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,18,7,15,37.0,6.0,1.25,7.15,7.0,0.0,0.0
2018,12,18,7,30,74.0,12.0,1.2,7.8,14.0,69.45,0.0
2018,12,18,7,45,161.5,24.5,1.15,8.4,39.0,211.3,114.56
2018,12,18,8,0,249.0,37.0,1.1,9.0,64.0,318.68,256.68
2018,12,18,8,15,441.5,39.0,1.2,9.6,112.0,500.03,408.82
2018,12,18,8,30,634.0,41.0,1.3,10.2,160.0,678.07,547.9
2018,12,18,8,45,682.0,44.5,1.45,10.75,199.0,737.98,594.46
2018,12,18,9,0,730.0,48.0,1.6,11.3,238.0,796.44,638.88
2018,12,18,9,15,757.0,51.5,1.55,11.75,273.5,832.88,663.62
2018,12,18,9,30,784.0,55.0,1.5,12.2,309.0,866.67,685.44
2018,12,18,9,45,799.5,58.5,1.4,12.65,339.5,886.31,695.77
2018,12,18,10,0,815.0,62.0,1.3,13.1,370.0,902.66,703.44
2018,12,18,10,15,830.0,63.5,1.3,13.45,395.5,912.26,708.03
2018,12,18,10,30,845.0,65.0,1.3,13.8,421.0,918.26,710.21
2018,12,18,10,45,855.0,66.0,1.25,14.15,440.0,904.49,698.18
2018,12,18,11,0,865.0,67.0,1.2,14.5,459.0,898.0,691.54
2018,12,18,11,15,870.5,67.5,1.2,14.7,471.0,883.16,680.41
2018,12,18,11,30,876.0,68.0,1.2,14.9,483.0,864.89,667.14
2018,12,18,11,45,878.5,68.0,1.25,15.15,487.5,840.03,650.06
2018,12,18,12,0,881.0,68.0,1.3,15.4,492.0,812.0,630.81
2018,12,18,12,15,870.5,69.5,1.3,15.45,487.0,772.59,603.35
2018,12,18,12,30,860.0,71.0,1.3,15.5,482.0,731.11,574.35
2018,12,18,12,45,838.5,74.5,1.35,15.6,468.0,688.64,544.5
2018,12,18,13,0,817.0,78.0,1.4,15.7,454.0,638.34,506.43
2018,12,18,13,15,561.5,122.0,1.4,15.7,376.0,488.61,390.75
2018,12,18,13,30,306.0,166.0,1.4,15.7,298.0,337.39,271.51
2018,12,18,13,45,237.5,159.0,1.45,15.7,258.0,276.33,222.53
2018,12,18,14,0,169.0,152.0,1.5,15.7,218.0,213.61,171.3
2018,12,18,14,15,342.0,124.0,1.45,15.55,245.0,260.6,206.3
2018,12,18,14,30,515.0,96.0,1.4,15.4,272.0,275.02,211.21
2018,12,18,14,45,423.0,96.5,1.35,15.25,231.0,210.75,157.41
2018,12,18,15,0,331.0,97.0,1.3,15.1,190.0,161.25,117.05
2018,12,18,15,15,280.0,86.0,1.3,15.1,156.5,119.61,83.03
2018,12,18,15,30,229.0,75.0,1.3,15.1,123.0,82.46,54.66
2018,12,18,15,45,285.0,57.0,1.1,13.85,103.5,54.32,34.1
2018,12,18,16,0,341.0,39.0,0.9,12.6,84.0,31.82,22.15
2018,12,18,16,15,307.0,29.5,0.95,12.2,59.0,24.34,14.14
2018,12,18,16,30,273.0,20.0,1.0,11.8,34.0,16.66,0.0
2018,12,18,16,45,136.5,10.0,1.05,11.4,17.0,7.87,0.0
2018,12,18,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,19,7,15,7.5,3.0,1.0,8.75,3.0,0.0,0.0
2018,12,19,7,30,15.0,6.0,1.0,9.1,6.0,16.87,0.0
2018,12,19,7,45,15.5,16.5,1.05,9.5,17.5,27.17,9.04
2018,12,19,8,0,16.0,27.0,1.1,9.9,29.0,40.09,27.95
2018,12,19,8,15,8.0,39.5,1.2,10.3,40.5,40.23,28.94
2018,12,19,8,30,0.0,52.0,1.3,10.7,52.0,44.68,32.8
2018,12,19,8,45,1.0,62.0,1.4,11.05,62.5,53.79,40.91
2018,12,19,9,0,2.0,72.0,1.5,11.4,73.0,63.07,49.03
2018,12,19,9,15,1.0,63.5,1.6,11.9,64.0,50.46,38.09
2018,12,19,9,30,0.0,55.0,1.7,12.4,55.0,42.1,30.78
2018,12,19,9,45,1.5,66.5,1.75,12.85,67.0,52.45,39.65
2018,12,19,10,0,3.0,78.0,1.8,13.3,79.0,63.71,49.2
2018,12,19,10,15,2.5,77.5,1.95,13.6,78.5,62.24,47.78
2018,12,19,10,30,2.0,77.0,2.1,13.9,78.0,61.04,46.61
2018,12,19,10,45,11.0,105.5,2.25,14.2,110.5,95.18,75.72
2018,12,19,11,0,20.0,134.0,2.4,14.5,143.0,130.19,105.12
2018,12,19,11,15,22.0,147.5,2.5,14.75,157.5,143.94,116.31
2018,12,19,11,30,24.0,161.0,2.6,15.0,172.0,157.54,127.36
2018,12,19,11,45,30.5,169.5,2.7,15.2,184.0,184.82,149.79
