Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,12,0,37.0,178.0,2.8,15.4,196.0,196.58,159.36
2018,12,19,12,15,55.0,185.5,2.8,15.5,212.0,215.58,175.23
2018,12,19,12,30,73.0,193.0,2.8,15.6,228.0,233.02,189.64
2018,12,19,12,45,69.5,176.0,2.8,15.7,208.5,207.69,168.77
2018,12,19,13,0,66.0,159.0,2.8,15.8,189.0,183.63,148.93
2018,12,19,13,15,87.5,164.0,2.65,15.8,202.5,197.38,160.35
2018,12,19,13,30,109.0,169.0,2.5,15.8,216.0,219.5,178.16
2018,12,19,13,45,92.0,161.0,2.35,15.75,199.0,185.44,149.72
2018,12,19,14,0,75.0,153.0,2.2,15.7,182.0,164.02,131.73
2018,12,19,14,15,317.5,116.5,1.95,15.55,226.5,244.88,194.7
2018,12,19,14,30,560.0,80.0,1.7,15.4,271.0,277.14,212.63
2018,12,19,14,45,550.0,73.0,1.45,15.2,244.5,231.22,170.51
2018,12,19,15,0,540.0,66.0,1.2,15.0,218.0,186.11,129.48
2018,12,19,15,15,557.5,58.0,1.2,15.0,194.5,145.57,92.41
2018,12,19,15,30,575.0,50.0,1.2,15.0,171.0,102.83,57.35
2018,12,19,15,45,499.5,41.5,0.85,14.1,130.5,53.82,28.49
2018,12,19,16,0,424.0,33.0,0.5,13.2,90.0,27.38,18.27
2018,12,19,16,15,351.5,27.0,0.45,13.0,63.0,22.4,12.63
2018,12,19,16,30,279.0,21.0,0.4,12.8,36.0,17.53,0.0
2018,12,19,16,45,139.5,10.5,0.35,12.55,18.0,8.26,0.0
2018,12,19,17,0,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.35,11.7,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.45,11.3,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.55,10.9,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,0.95,5.75,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.6,5.95,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.75,5.9,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,20,7,15,52.5,4.5,1.75,5.95,6.0,0.0,0.0
2018,12,20,7,30,105.0,9.0,1.7,6.0,12.0,92.02,0.0
2018,12,20,7,45,128.5,13.0,1.65,6.1,22.5,162.97,77.01
2018,12,20,8,0,152.0,17.0,1.6,6.2,33.0,199.69,162.61
2018,12,20,8,15,76.0,20.0,1.55,6.4,28.0,103.39,86.07
2018,12,20,8,30,0.0,23.0,1.5,6.6,23.0,17.5,9.64
2018,12,20,8,45,0.0,27.0,1.45,6.8,27.0,20.56,12.47
2018,12,20,9,0,0.0,31.0,1.4,7.0,31.0,23.63,15.23
2018,12,20,9,15,0.0,32.5,1.35,7.3,32.5,24.78,16.25
2018,12,20,9,30,0.0,34.0,1.3,7.6,34.0,25.93,17.24
2018,12,20,9,45,0.0,62.5,1.3,7.9,62.5,47.9,36.44
2018,12,20,10,0,0.0,91.0,1.3,8.2,91.0,73.46,58.51
2018,12,20,10,15,5.0,105.5,1.25,8.45,107.5,91.62,74.21
2018,12,20,10,30,10.0,120.0,1.2,8.7,124.0,109.73,89.71
2018,12,20,10,45,10.5,133.5,1.2,8.95,138.0,122.47,100.27
2018,12,20,11,0,11.0,147.0,1.2,9.2,152.0,135.17,110.74
2018,12,20,11,15,6.5,145.5,1.2,9.3,148.5,128.02,104.33
2018,12,20,11,30,2.0,144.0,1.2,9.4,145.0,121.4,98.45
2018,12,20,11,45,7.0,149.5,1.2,9.5,153.0,130.08,105.9
2018,12,20,12,0,12.0,155.0,1.2,9.6,161.0,138.48,113.02
2018,12,20,12,15,14.0,163.5,1.2,9.65,170.5,147.05,120.19
2018,12,20,12,30,16.0,172.0,1.2,9.7,180.0,155.44,127.18
2018,12,20,12,45,13.0,165.0,1.2,9.8,171.5,145.35,118.6
2018,12,20,13,0,10.0,158.0,1.2,9.9,163.0,135.79,110.54
2018,12,20,13,15,13.0,157.0,1.2,9.9,163.0,135.82,110.7
2018,12,20,13,30,16.0,156.0,1.2,9.9,163.0,135.56,110.57
2018,12,20,13,45,14.5,145.5,1.2,9.9,151.5,124.28,101.1
2018,12,20,14,0,13.0,135.0,1.2,9.9,140.0,113.4,91.94
2018,12,20,14,15,17.5,127.0,1.15,9.8,133.5,107.37,86.83
2018,12,20,14,30,22.0,119.0,1.1,9.7,127.0,100.9,81.2
2018,12,20,14,45,15.0,106.0,1.0,9.65,111.0,86.64,69.06
2018,12,20,15,0,8.0,93.0,0.9,9.6,95.0,73.4,57.85
2018,12,20,15,15,4.0,80.0,0.9,9.6,81.0,61.69,47.82
2018,12,20,15,30,0.0,67.0,0.9,9.6,67.0,50.64,38.28
2018,12,20,15,45,0.0,53.0,0.6,9.25,53.0,39.74,28.64
2018,12,20,16,0,0.0,39.0,0.3,8.9,39.0,29.27,20.37
2018,12,20,16,15,5.0,26.0,0.3,8.8,26.5,19.75,10.82
2018,12,20,16,30,10.0,13.0,0.3,8.7,14.0,10.24,0.0
2018,12,20,16,45,5.0,6.5,0.35,8.55,7.0,5.11,0.0
2018,12,20,17,0,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.45,8.35,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.5,8.35,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.55,8.4,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.65,8.45,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.45,9.2,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.55,9.35,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.45,9.45,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,21,7,15,9.0,3.0,0.45,9.6,3.0,0.0,0.0
2018,12,21,7,30,18.0,6.0,0.5,9.7,6.0,19.26,0.0
2018,12,21,7,45,9.0,15.0,0.55,9.8,15.0,19.5,3.36
2018,12,21,8,0,0.0,24.0,0.6,9.9,24.0,18.32,9.34
2018,12,21,8,15,201.0,35.0,0.65,10.1,72.0,267.55,223.33
2018,12,21,8,30,402.0,46.0,0.7,10.3,120.0,480.16,395.12
2018,12,21,8,45,295.0,64.0,0.8,10.55,125.0,401.96,334.66
2018,12,21,9,0,188.0,82.0,0.9,10.8,130.0,303.14,254.98
2018,12,21,9,15,153.0,96.5,1.0,11.15,139.5,288.01,242.27
2018,12,21,9,30,118.0,111.0,1.1,11.5,149.0,249.73,209.77
2018,12,21,9,45,62.0,113.5,1.2,11.8,133.5,174.43,145.32
2018,12,21,10,0,6.0,116.0,1.3,12.1,118.0,105.63,84.99
2018,12,21,10,15,5.5,122.0,1.4,12.4,124.0,109.38,88.06
2018,12,21,10,30,5.0,128.0,1.5,12.7,130.0,113.32,91.12
2018,12,21,10,45,3.0,107.0,1.6,12.95,108.0,89.15,70.51
2018,12,21,11,0,1.0,86.0,1.7,13.2,86.0,67.55,52.06
2018,12,21,11,15,1.0,86.5,1.75,13.45,86.5,67.81,52.2
2018,12,21,11,30,1.0,87.0,1.8,13.7,87.0,68.11,52.37
2018,12,21,11,45,6.0,107.0,1.85,13.95,109.5,89.71,70.66
2018,12,21,12,0,11.0,127.0,1.9,14.2,132.0,111.38,88.82
2018,12,21,12,15,26.0,157.0,1.95,14.3,169.5,162.56,131.6
2018,12,21,12,30,41.0,187.0,2.0,14.4,207.0,203.04,164.93
2018,12,21,12,45,99.0,184.0,2.05,14.45,230.0,251.62,205.64
2018,12,21,13,0,157.0,181.0,2.1,14.5,253.0,279.55,228.91
2018,12,21,13,15,163.5,172.5,2.1,14.45,245.5,264.81,216.61
2018,12,21,13,30,170.0,164.0,2.1,14.4,238.0,249.43,203.72
2018,12,21,13,45,137.0,160.0,2.1,14.4,217.5,217.48,176.81
2018,12,21,14,0,104.0,156.0,2.1,14.4,197.0,188.8,152.67
2018,12,21,14,15,76.0,134.5,2.05,14.2,163.0,142.64,114.25
2018,12,21,14,30,48.0,113.0,2.0,14.0,129.0,108.86,86.11
2018,12,21,14,45,67.0,105.5,1.95,13.75,125.5,104.24,81.37
2018,12,21,15,0,86.0,98.0,1.9,13.5,122.0,100.83,77.22
2018,12,21,15,15,168.0,81.5,1.9,13.5,120.0,96.32,69.16
2018,12,21,15,30,250.0,65.0,1.9,13.5,118.0,80.64,52.5
2018,12,21,15,45,168.0,50.5,1.5,12.1,83.0,46.15,29.51
2018,12,21,16,0,86.0,36.0,1.1,10.7,48.0,27.08,18.23
2018,12,21,16,15,72.5,27.5,1.15,10.35,35.0,20.79,11.62
2018,12,21,16,30,59.0,19.0,1.2,10.0,22.0,14.4,0.0
2018,12,21,16,45,29.5,9.5,1.3,9.7,11.0,7.47,0.0
2018,12,21,17,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.35,4.1,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.25,3.65,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.15,3.75,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,22,7,15,88.5,6.5,1.15,3.45,8.5,0.0,0.0
2018,12,22,7,30,177.0,13.0,1.2,4.0,17.0,153.05,0.0
2018,12,22,7,45,163.5,22.0,1.25,4.5,32.0,204.74,81.81
2018,12,22,8,0,150.0,31.0,1.3,5.0,47.0,221.0,178.46
2018,12,22,8,15,113.0,49.5,1.35,5.5,64.5,195.49,164.28
2018,12,22,8,30,76.0,68.0,1.4,6.0,82.0,169.38,143.26
2018,12,22,8,45,153.5,80.5,1.45,6.45,117.0,273.88,235.05
2018,12,22,9,0,231.0,93.0,1.5,6.9,152.0,362.04,310.4
2018,12,22,9,15,388.0,89.5,1.5,7.25,206.0,527.89,446.35
2018,12,22,9,30,545.0,86.0,1.5,7.6,260.0,683.48,565.13
2018,12,22,9,45,555.0,94.5,1.45,7.95,287.0,703.21,576.73
2018,12,22,10,0,565.0,103.0,1.4,8.3,314.0,720.3,587.41
2018,12,22,10,15,533.0,117.0,1.3,8.6,327.5,691.48,563.35
2018,12,22,10,30,501.0,131.0,1.2,8.9,341.0,670.38,545.6
2018,12,22,10,45,506.0,136.5,1.05,9.15,357.0,671.65,544.09
2018,12,22,11,0,511.0,142.0,0.9,9.4,373.0,670.56,540.53
2018,12,22,11,15,567.0,133.5,0.9,9.7,396.0,705.6,565.17
2018,12,22,11,30,623.0,125.0,0.9,10.0,419.0,728.52,580.36
2018,12,22,11,45,523.5,150.0,0.9,10.3,399.0,640.99,514.38
2018,12,22,12,0,424.0,175.0,0.9,10.6,379.0,565.85,456.19
2018,12,22,12,15,360.0,185.0,0.9,10.9,357.5,488.72,396.7
2018,12,22,12,30,296.0,195.0,0.9,11.2,336.0,434.18,353.21
2018,12,22,12,45,270.0,194.0,0.9,11.5,321.0,398.3,324.47
2018,12,22,13,0,244.0,193.0,0.9,11.8,306.0,363.91,296.49
2018,12,22,13,15,178.5,183.0,0.95,11.8,264.0,285.04,233.06
2018,12,22,13,30,113.0,173.0,1.0,11.8,222.0,226.53,185.11
2018,12,22,13,45,81.0,160.0,1.05,11.8,194.0,179.46,146.27
2018,12,22,14,0,49.0,147.0,1.1,11.8,166.0,147.06,119.24
2018,12,22,14,15,69.5,144.0,1.1,11.7,169.0,148.73,120.31
2018,12,22,14,30,90.0,141.0,1.1,11.6,172.0,147.88,118.71
2018,12,22,14,45,63.0,120.0,1.05,11.5,140.5,115.4,91.44
2018,12,22,15,0,36.0,99.0,1.0,11.4,109.0,86.91,67.86
2018,12,22,15,15,38.5,90.0,1.0,11.4,99.5,76.69,58.76
2018,12,22,15,30,41.0,81.0,1.0,11.4,90.0,66.04,49.38
2018,12,22,15,45,28.5,65.0,0.9,10.4,70.5,49.45,36.04
2018,12,22,16,0,16.0,49.0,0.8,9.4,51.0,35.82,26.09
2018,12,22,16,15,12.5,33.0,0.85,9.2,34.5,24.57,14.95
2018,12,22,16,30,9.0,17.0,0.9,9.0,18.0,13.1,0.0
2018,12,22,16,45,4.5,8.5,0.9,8.8,9.0,6.69,0.0
2018,12,22,17,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,22,17,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.65,7.75,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.55,8.05,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.55,7.9,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.65,7.65,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.75,6.2,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.65,6.25,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.6,6.35,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.55,6.45,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,12,23,7,15,30.0,5.0,0.45,6.8,5.5,0.0,0.0
2018,12,23,7,30,60.0,10.0,0.4,7.1,11.0,56.22,0.0
2018,12,23,7,45,111.5,23.0,0.3,7.35,32.0,162.74,56.12
2018,12,23,8,0,163.0,36.0,0.2,7.6,53.0,243.27,192.06
2018,12,23,8,15,207.5,49.5,0.25,7.95,81.0,301.38,248.32
2018,12,23,8,30,252.0,63.0,0.3,8.3,109.0,361.55,300.44
2018,12,23,8,45,244.5,77.5,0.3,8.65,130.5,353.8,295.75
2018,12,23,9,0,237.0,92.0,0.3,9.0,152.0,366.24,306.06
2018,12,23,9,15,186.0,107.0,0.35,9.6,158.5,336.35,280.51
2018,12,23,9,30,135.0,122.0,0.4,10.2,165.0,283.1,236.16
2018,12,23,9,45,128.5,136.0,0.45,10.85,180.5,291.19,242.14
2018,12,23,10,0,122.0,150.0,0.5,11.5,196.0,298.63,246.91
2018,12,23,10,15,194.0,159.0,0.7,12.05,237.5,374.13,308.86
2018,12,23,10,30,266.0,168.0,0.9,12.6,279.0,470.0,383.94
2018,12,23,10,45,307.5,164.0,1.15,13.1,298.0,495.59,404.01
2018,12,23,11,0,349.0,160.0,1.4,13.6,317.0,519.43,423.11
2018,12,23,11,15,347.0,172.0,1.45,13.8,332.0,521.23,423.26
2018,12,23,11,30,345.0,184.0,1.5,14.0,347.0,521.37,422.36
2018,12,23,11,45,253.5,193.0,1.55,14.15,313.5,440.13,357.33
2018,12,23,12,0,162.0,202.0,1.6,14.3,280.0,344.57,280.61
2018,12,23,12,15,338.0,175.5,1.65,14.3,337.5,461.34,376.31
2018,12,23,12,30,514.0,149.0,1.7,14.3,395.0,565.87,457.74
2018,12,23,12,45,427.5,163.5,1.7,14.3,365.5,494.09,399.93
2018,12,23,13,0,341.0,178.0,1.7,14.3,336.0,412.91,335.62
2018,12,23,13,15,257.5,182.0,1.7,14.25,299.0,345.8,281.43
2018,12,23,13,30,174.0,186.0,1.7,14.2,262.0,274.27,223.12
2018,12,23,13,45,211.0,171.0,1.7,14.1,258.0,266.81,216.93
2018,12,23,14,0,248.0,156.0,1.7,14.0,254.0,264.6,213.94
2018,12,23,14,15,190.0,145.0,1.6,13.8,217.0,205.85,165.11
2018,12,23,14,30,132.0,134.0,1.5,13.6,180.0,162.56,129.22
2018,12,23,14,45,90.5,113.5,1.45,13.4,143.5,122.79,96.28
2018,12,23,15,0,49.0,93.0,1.4,13.2,107.0,85.19,65.47
2018,12,23,15,15,24.5,78.0,1.4,13.2,85.0,65.2,49.22
2018,12,23,15,30,0.0,63.0,1.4,13.2,63.0,47.8,35.31
2018,12,23,15,45,0.0,49.0,1.1,12.0,49.0,37.05,26.03
2018,12,23,16,0,0.0,35.0,0.8,10.8,35.0,26.62,17.89
2018,12,23,16,15,3.0,23.5,0.8,10.55,23.5,17.95,9.42
2018,12,23,16,30,6.0,12.0,0.8,10.3,12.0,9.43,0.0
2018,12,23,16,45,6.0,6.0,0.8,10.0,6.0,4.72,0.0
2018,12,23,17,0,6.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,23,17,15,3.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.55,9.45,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.4,9.45,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.4,9.15,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.45,9.05,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.45,8.95,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.4,8.85,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.45,8.55,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.55,8.35,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.65,8.1,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.75,7.9,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,24,7,15,8.0,2.5,1.5,8.0,2.5,0.0,0.0
2018,12,24,7,30,16.0,5.0,1.6,8.4,5.0,16.81,0.0
2018,12,24,7,45,8.0,12.5,1.7,8.8,12.5,16.51,0.0
2018,12,24,8,0,0.0,20.0,1.8,9.2,20.0,15.24,6.7
2018,12,24,8,15,0.0,32.5,1.95,9.55,32.5,24.84,15.48
2018,12,24,8,30,0.0,45.0,2.1,9.9,45.0,36.31,25.65
2018,12,24,8,45,0.0,62.0,2.25,10.25,62.0,53.59,40.77
2018,12,24,9,0,0.0,79.0,2.4,10.6,79.0,70.57,55.52
2018,12,24,9,15,6.5,75.5,2.5,10.95,77.5,68.87,54.39
2018,12,24,9,30,13.0,72.0,2.6,11.3,76.0,69.56,55.25
2018,12,24,9,45,36.0,104.0,2.65,11.65,117.0,137.11,113.82
2018,12,24,10,0,59.0,136.0,2.7,12.0,158.0,197.47,164.99
2018,12,24,10,15,31.5,119.0,2.85,12.45,131.0,144.95,119.3
2018,12,24,10,30,4.0,102.0,3.0,12.9,104.0,86.2,68.21
2018,12,24,10,45,2.0,82.5,3.15,13.35,83.5,65.64,50.55
2018,12,24,11,0,0.0,63.0,3.3,13.8,63.0,48.3,35.6
2018,12,24,11,15,2.5,97.0,3.45,14.0,98.0,78.45,61.17
2018,12,24,11,30,5.0,131.0,3.6,14.2,133.0,111.58,88.96
2018,12,24,11,45,4.0,129.5,3.75,14.35,131.0,108.58,86.27
2018,12,24,12,0,3.0,128.0,3.9,14.5,129.0,105.78,83.82
2018,12,24,12,15,1.5,102.5,3.9,14.35,103.0,81.52,63.47
2018,12,24,12,30,0.0,77.0,3.9,14.2,77.0,59.15,44.63
2018,12,24,12,45,0.0,67.5,3.9,14.05,67.5,51.79,38.46
2018,12,24,13,0,0.0,58.0,3.9,13.9,58.0,44.45,32.28
2018,12,24,13,15,1.0,55.0,3.8,13.7,55.5,42.74,30.92
2018,12,24,13,30,2.0,52.0,3.7,13.5,53.0,40.94,29.46
2018,12,24,13,45,2.5,48.5,3.6,13.3,49.5,38.4,27.34
2018,12,24,14,0,3.0,45.0,3.5,13.1,46.0,35.79,25.15
2018,12,24,14,15,47.0,72.5,3.4,13.0,89.0,82.8,64.99
2018,12,24,14,30,91.0,100.0,3.3,12.9,132.0,118.65,94.18
2018,12,24,14,45,98.0,84.5,3.2,12.8,115.5,100.59,77.83
2018,12,24,15,0,105.0,69.0,3.1,12.7,99.0,82.15,61.0
2018,12,24,15,15,97.0,64.5,3.1,12.7,89.0,69.52,49.84
2018,12,24,15,30,89.0,60.0,3.1,12.7,79.0,57.68,39.97
2018,12,24,15,45,76.5,48.0,3.35,12.55,62.0,40.96,27.16
2018,12,24,16,0,64.0,36.0,3.6,12.4,45.0,27.6,18.57
2018,12,24,16,15,46.0,24.5,3.85,12.3,30.0,19.03,10.24
2018,12,24,16,30,28.0,13.0,4.1,12.2,15.0,10.32,0.0
2018,12,24,16,45,20.0,7.5,4.35,12.1,8.5,5.9,0.0
2018,12,24,17,0,12.0,2.0,4.6,12.0,2.0,0.0,0.0
2018,12,24,17,15,6.0,1.0,4.35,11.65,1.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.85,10.95,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.4,9.15,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.6,8.15,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.75,7.3,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.35,6.85,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.55,5.15,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.55,4.8,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.35,3.85,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.45,3.65,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.55,3.7,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.6,3.75,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.55,3.9,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,12,25,7,15,9.5,1.5,1.6,4.7,1.5,0.0,0.0
2018,12,25,7,30,19.0,3.0,1.7,5.4,3.0,17.64,0.0
2018,12,25,7,45,25.5,5.0,1.75,6.15,6.5,39.74,6.33
2018,12,25,8,0,32.0,7.0,1.8,6.9,10.0,52.37,38.32
2018,12,25,8,15,218.0,19.5,2.0,7.4,57.5,260.74,220.62
2018,12,25,8,30,404.0,32.0,2.2,7.9,105.0,457.72,386.45
2018,12,25,8,45,577.0,38.0,2.35,8.35,169.0,628.51,524.14
2018,12,25,9,0,750.0,44.0,2.5,8.8,233.0,807.98,661.91
2018,12,25,9,15,780.0,47.0,2.7,9.3,270.0,836.99,683.12
2018,12,25,9,30,810.0,50.0,2.9,9.8,307.0,873.41,710.09
2018,12,25,9,45,830.0,53.0,3.1,10.3,340.0,897.37,727.04
2018,12,25,10,0,850.0,56.0,3.3,10.8,373.0,918.14,741.31
2018,12,25,10,15,866.5,57.5,3.55,11.2,400.0,929.86,749.36
2018,12,25,10,30,883.0,59.0,3.8,11.6,427.0,938.01,754.76
2018,12,25,10,45,895.0,59.0,4.1,11.95,447.5,936.02,753.19
2018,12,25,11,0,907.0,59.0,4.4,12.3,468.0,930.33,749.57
2018,12,25,11,15,915.5,59.5,4.5,12.55,482.0,918.33,740.27
2018,12,25,11,30,924.0,60.0,4.6,12.8,496.0,902.58,728.35
2018,12,25,11,45,928.0,60.0,4.7,13.05,502.5,878.59,710.41
2018,12,25,12,0,932.0,60.0,4.8,13.3,509.0,851.15,689.96
2018,12,25,12,15,930.0,60.5,4.85,13.5,507.0,816.24,663.72
2018,12,25,12,30,928.0,61.0,4.9,13.7,505.0,778.48,635.27
2018,12,25,12,45,922.5,61.5,4.9,13.85,496.0,735.54,602.62
2018,12,25,13,0,917.0,62.0,4.9,14.0,487.0,690.38,566.94
2018,12,25,13,15,910.5,61.0,4.9,14.05,470.5,640.86,526.1
2018,12,25,13,30,904.0,60.0,4.9,14.1,454.0,589.72,482.99
2018,12,25,13,45,893.0,58.5,4.9,14.15,431.0,534.28,435.34
2018,12,25,14,0,882.0,57.0,4.9,14.2,408.0,478.15,385.84
2018,12,25,14,15,863.5,55.5,4.65,14.0,378.0,418.51,332.18
2018,12,25,14,30,845.0,54.0,4.4,13.8,348.0,359.51,277.92
2018,12,25,14,45,818.5,52.0,4.2,13.6,313.0,298.56,221.56
2018,12,25,15,0,792.0,50.0,4.0,13.4,278.0,239.08,166.55
2018,12,25,15,15,752.5,47.0,4.0,13.4,239.0,178.87,113.21
2018,12,25,15,30,713.0,44.0,4.0,13.4,200.0,122.98,68.16
2018,12,25,15,45,650.5,39.5,3.3,12.0,159.5,69.14,34.78
2018,12,25,16,0,588.0,35.0,2.6,10.6,119.0,32.48,23.05
2018,12,25,16,15,479.5,28.5,2.5,10.0,82.0,26.23,16.54
2018,12,25,16,30,371.0,22.0,2.4,9.4,45.0,20.19,2.47
2018,12,25,16,45,201.0,12.5,2.3,8.8,23.5,9.83,0.0
2018,12,25,17,0,31.0,3.0,2.2,8.2,2.0,0.0,0.0
2018,12,25,17,15,15.5,1.5,2.2,8.0,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.25,7.6,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.3,7.05,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.05,6.3,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.95,5.9,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.85,5.15,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.8,4.85,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.0,4.85,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.85,4.4,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.75,4.05,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.65,3.75,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.55,3.55,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.45,3.25,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.35,3.2,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,26,7,15,12.0,4.0,1.2,4.15,4.0,0.0,0.0
2018,12,26,7,30,24.0,8.0,1.1,4.7,8.0,25.57,0.0
2018,12,26,7,45,66.5,21.5,1.05,5.2,27.0,105.18,21.45
2018,12,26,8,0,109.0,35.0,1.0,5.7,46.0,174.13,138.05
2018,12,26,8,15,92.5,51.0,1.25,6.35,63.5,163.77,136.54
2018,12,26,8,30,76.0,67.0,1.5,7.0,81.0,168.69,142.14
2018,12,26,8,45,93.0,83.0,1.75,7.7,104.0,203.35,173.02
2018,12,26,9,0,110.0,99.0,2.0,8.4,127.0,237.94,203.02
2018,12,26,9,15,185.5,109.0,2.2,8.85,164.5,339.43,289.88
2018,12,26,9,30,261.0,119.0,2.4,9.3,202.0,422.16,359.02
2018,12,26,9,45,359.5,116.0,2.65,9.8,242.5,533.07,449.3
2018,12,26,10,0,458.0,113.0,2.9,10.3,283.0,620.71,518.18
2018,12,26,10,15,622.5,94.5,2.95,10.65,343.5,761.71,624.79
2018,12,26,10,30,787.0,76.0,3.0,11.0,404.0,880.62,710.59
2018,12,26,10,45,848.5,68.0,3.05,11.35,437.0,915.97,733.79
2018,12,26,11,0,910.0,60.0,3.1,11.7,470.0,935.24,746.02
2018,12,26,11,15,915.5,61.0,3.0,11.9,483.5,921.23,733.79
2018,12,26,11,30,921.0,62.0,2.9,12.1,497.0,903.57,719.41
2018,12,26,11,45,923.0,62.5,2.8,12.35,503.0,878.65,699.86
2018,12,26,12,0,925.0,63.0,2.7,12.6,509.0,850.4,678.1
2018,12,26,12,15,920.0,64.5,2.7,12.7,507.0,814.61,652.06
2018,12,26,12,30,915.0,66.0,2.7,12.8,505.0,776.15,624.03
2018,12,26,12,45,874.5,74.0,2.65,12.95,487.0,723.97,585.24
2018,12,26,13,0,834.0,82.0,2.6,13.1,469.0,664.76,538.77
2018,12,26,13,15,855.5,75.0,2.6,13.1,460.5,628.76,509.9
2018,12,26,13,30,877.0,68.0,2.6,13.1,452.0,584.73,473.77
2018,12,26,13,45,863.0,67.0,2.55,13.1,428.5,532.59,429.72
2018,12,26,14,0,849.0,66.0,2.5,13.1,405.0,476.16,381.2
2018,12,26,14,15,786.5,68.5,2.2,12.8,364.5,403.17,318.61
2018,12,26,14,30,724.0,71.0,1.9,12.5,324.0,335.56,259.63
2018,12,26,14,45,675.5,70.5,1.6,12.2,287.5,274.43,205.25
2018,12,26,15,0,627.0,70.0,1.3,11.9,251.0,218.58,155.51
2018,12,26,15,15,625.5,60.5,1.3,11.9,220.0,168.36,110.03
2018,12,26,15,30,624.0,51.0,1.3,11.9,189.0,118.23,68.05
2018,12,26,15,45,486.0,48.5,1.2,10.65,142.5,66.67,37.17
2018,12,26,16,0,348.0,46.0,1.1,9.4,96.0,37.46,27.64
2018,12,26,16,15,271.5,35.0,1.15,8.95,66.0,28.65,18.81
2018,12,26,16,30,195.0,24.0,1.2,8.5,36.0,18.32,2.81
2018,12,26,16,45,109.0,13.5,1.25,8.1,19.0,10.62,0.0
2018,12,26,17,0,23.0,3.0,1.3,7.7,2.0,0.0,0.0
2018,12,26,17,15,11.5,1.5,1.35,7.4,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.55,6.2,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.55,5.4,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.65,5.1,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.7,4.45,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.6,3.35,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.65,3.1,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.75,2.9,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.25,2.75,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.3,2.7,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.3,2.65,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.3,2.6,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.4,2.65,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.5,2.7,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.55,2.75,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.6,2.8,0.0,0.0,0.0
2018,12,27,7,15,75.5,5.5,2.9,3.55,6.5,0.0,0.0
2018,12,27,7,30,151.0,11.0,3.2,4.3,13.0,129.81,0.0
2018,12,27,7,45,333.5,18.5,3.5,5.0,45.0,330.68,64.91
2018,12,27,8,0,516.0,26.0,3.8,5.7,77.0,524.14,414.54
2018,12,27,8,15,597.5,30.5,4.05,6.3,116.5,615.52,510.04
2018,12,27,8,30,679.0,35.0,4.3,6.9,156.0,708.09,591.07
2018,12,27,8,45,728.5,38.5,4.5,7.5,196.5,761.1,636.8
2018,12,27,9,0,778.0,42.0,4.7,8.1,237.0,821.21,685.61
2018,12,27,9,15,807.0,45.0,5.0,8.6,274.5,859.52,716.51
2018,12,27,9,30,836.0,48.0,5.3,9.1,312.0,895.48,744.54
2018,12,27,9,45,855.0,50.5,5.6,9.65,345.0,918.1,761.45
2018,12,27,10,0,874.0,53.0,5.9,10.2,378.0,937.47,775.49
2018,12,27,10,15,889.5,54.0,6.0,10.55,405.0,947.71,781.75
2018,12,27,10,30,905.0,55.0,6.1,10.9,432.0,954.33,785.27
2018,12,27,10,45,916.0,55.5,6.2,11.3,453.0,952.18,782.06
2018,12,27,11,0,927.0,56.0,6.3,11.7,474.0,946.24,776.12
2018,12,27,11,15,934.0,56.0,6.35,11.9,487.5,932.1,764.44
2018,12,27,11,30,941.0,56.0,6.4,12.1,501.0,914.23,750.11
2018,12,27,11,45,945.5,56.0,6.45,12.3,508.0,890.51,731.45
2018,12,27,12,0,950.0,56.0,6.5,12.5,515.0,863.25,710.19
2018,12,27,12,15,950.0,56.5,6.5,12.55,514.0,829.59,684.26
2018,12,27,12,30,950.0,57.0,6.5,12.6,513.0,792.85,655.95
2018,12,27,12,45,945.0,57.0,6.45,12.65,504.0,749.02,621.87
2018,12,27,13,0,940.0,57.0,6.4,12.7,495.0,702.87,585.11
2018,12,27,13,15,932.5,56.5,6.35,12.65,478.5,652.48,542.75
2018,12,27,13,30,925.0,56.0,6.3,12.6,462.0,600.46,498.13
2018,12,27,13,45,913.5,55.0,6.2,12.55,438.5,544.4,449.07
2018,12,27,14,0,902.0,54.0,6.1,12.5,415.0,487.64,398.19
2018,12,27,14,15,882.5,52.5,5.95,12.3,384.5,426.57,342.75
2018,12,27,14,30,863.0,51.0,5.8,12.1,354.0,366.22,286.68
2018,12,27,14,45,836.5,49.0,5.6,11.9,318.5,304.27,228.61
2018,12,27,15,0,810.0,47.0,5.4,11.7,283.0,244.4,172.38
2018,12,27,15,15,772.5,44.0,5.4,11.7,244.0,183.94,117.83
2018,12,27,15,30,735.0,41.0,5.4,11.7,205.0,125.86,69.96
2018,12,27,15,45,674.5,37.5,4.85,10.65,164.5,71.46,35.27
2018,12,27,16,0,614.0,34.0,4.3,9.6,124.0,31.76,22.55
2018,12,27,16,15,510.5,28.5,4.2,9.1,86.5,26.35,16.88
2018,12,27,16,30,407.0,23.0,4.1,8.6,49.0,21.19,5.21
2018,12,27,16,45,222.0,13.5,3.95,8.05,26.0,10.62,0.0
2018,12,27,17,0,37.0,4.0,3.8,7.5,3.0,0.0,0.0
2018,12,27,17,15,18.5,2.0,3.8,7.3,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.8,7.1,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.85,6.85,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.9,6.6,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.7,6.4,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.5,6.2,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.35,5.95,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.2,5.7,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.15,5.55,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,5.4,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.1,5.25,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.1,5.1,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.0,4.9,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.0,4.8,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.0,4.7,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,4.3,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.75,4.15,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.75,3.85,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.8,3.7,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.85,3.6,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.85,3.35,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.75,3.1,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.75,2.9,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.8,2.8,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.85,2.75,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.9,2.6,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.9,2.45,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.9,2.4,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.85,2.3,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.8,2.2,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.8,2.15,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.8,2.1,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.7,1.9,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.7,1.8,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.7,1.7,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.7,1.65,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.7,1.6,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.7,1.55,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.7,1.45,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.7,1.4,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.65,1.35,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.6,1.3,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.55,1.25,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.5,1.2,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.45,1.2,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.4,1.2,0.0,0.0,0.0
2018,12,28,7,15,41.5,4.5,2.6,1.75,5.0,0.0,0.0
2018,12,28,7,30,83.0,9.0,2.8,2.3,10.0,73.61,0.0
2018,12,28,7,45,203.0,20.5,3.0,2.9,37.0,232.51,35.85
2018,12,28,8,0,323.0,32.0,3.2,3.5,64.0,375.56,301.59
2018,12,28,8,15,495.5,34.0,3.3,4.05,109.5,528.07,443.32
2018,12,28,8,30,668.0,36.0,3.4,4.6,155.0,699.18,585.67
2018,12,28,8,45,726.5,38.5,3.45,5.15,196.5,759.09,635.27
2018,12,28,9,0,785.0,41.0,3.5,5.7,238.0,826.01,688.07
2018,12,28,9,15,800.0,45.5,3.65,6.35,273.0,853.67,708.99
2018,12,28,9,30,815.0,50.0,3.8,7.0,308.0,878.52,726.89
2018,12,28,9,45,853.5,49.0,3.95,7.65,344.0,914.51,752.38
2018,12,28,10,0,892.0,48.0,4.1,8.3,380.0,947.58,774.9
2018,12,28,10,15,906.0,49.5,4.1,8.75,407.5,957.34,779.66
2018,12,28,10,30,920.0,51.0,4.1,9.2,435.0,963.4,781.75
2018,12,28,10,45,930.0,51.5,4.1,9.65,455.5,960.35,777.24
2018,12,28,11,0,940.0,52.0,4.1,10.1,476.0,953.49,770.13
2018,12,28,11,15,945.5,53.0,4.1,10.35,490.0,939.33,758.43
2018,12,28,11,30,951.0,54.0,4.1,10.6,504.0,921.42,744.19
2018,12,28,11,45,952.5,54.0,4.15,10.85,509.5,895.01,724.06
2018,12,28,12,0,954.0,54.0,4.2,11.1,515.0,865.2,701.74
2018,12,28,12,15,950.0,55.5,4.15,11.25,513.5,829.66,674.67
2018,12,28,12,30,946.0,57.0,4.1,11.4,512.0,791.26,645.62
2018,12,28,12,45,938.0,59.0,4.05,11.55,503.5,747.95,612.76
2018,12,28,13,0,930.0,61.0,4.0,11.7,495.0,702.46,577.28
2018,12,28,13,15,924.5,60.0,3.9,11.7,479.0,653.16,536.71
2018,12,28,13,30,919.0,59.0,3.8,11.7,463.0,602.07,493.8
2018,12,28,13,45,910.0,57.0,3.75,11.7,440.0,546.48,446.35
2018,12,28,14,0,901.0,55.0,3.7,11.7,417.0,489.96,396.8
2018,12,28,14,15,884.0,54.0,3.45,11.5,387.5,430.48,343.45
2018,12,28,14,30,867.0,53.0,3.2,11.3,358.0,371.4,289.14
2018,12,28,14,45,842.0,50.5,2.9,11.1,322.5,309.08,231.41
2018,12,28,15,0,817.0,48.0,2.6,10.9,287.0,248.67,175.19
2018,12,28,15,15,780.0,45.0,2.6,10.9,248.0,187.78,120.62
2018,12,28,15,30,743.0,42.0,2.6,10.9,209.0,129.22,72.38
2018,12,28,15,45,680.5,38.5,2.0,9.1,168.0,74.07,37.03
2018,12,28,16,0,618.0,35.0,1.4,7.3,127.0,32.66,23.65
2018,12,28,16,15,513.5,29.5,1.45,6.75,89.0,27.26,17.99
2018,12,28,16,30,409.0,24.0,1.5,6.2,51.0,22.12,6.87
2018,12,28,16,45,223.0,14.0,1.5,5.7,27.0,11.02,0.0
2018,12,28,17,0,37.0,4.0,1.5,5.2,3.0,0.0,0.0
2018,12,28,17,15,18.5,2.0,1.55,5.05,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.65,4.75,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.75,4.25,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.85,3.8,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.85,3.6,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.75,3.25,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.6,2.95,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.55,2.85,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.5,2.75,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.45,2.65,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.35,2.55,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.25,2.45,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.15,2.25,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.1,2.15,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.15,1.8,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.2,1.45,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.15,1.35,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,12,29,7,15,51.5,4.5,1.2,1.95,5.5,0.0,0.0
2018,12,29,7,30,103.0,9.0,1.3,2.6,11.0,89.56,0.0
2018,12,29,7,45,171.5,21.5,1.35,3.25,34.0,206.97,23.42
2018,12,29,8,0,240.0,34.0,1.4,3.9,57.0,306.69,244.36
2018,12,29,8,15,439.0,35.5,1.45,4.45,103.5,490.24,407.3
2018,12,29,8,30,638.0,37.0,1.5,5.0,150.0,672.89,554.34
2018,12,29,8,45,686.5,41.0,1.55,5.55,189.5,734.39,603.06
2018,12,29,9,0,735.0,45.0,1.6,6.1,229.0,794.83,649.36
2018,12,29,9,15,766.0,47.5,1.6,6.7,265.5,834.66,677.64
2018,12,29,9,30,797.0,50.0,1.6,7.3,302.0,861.26,695.14
2018,12,29,9,45,817.5,53.0,1.65,7.9,334.5,886.09,711.34
2018,12,29,10,0,838.0,56.0,1.7,8.5,367.0,907.8,724.85
2018,12,29,10,15,853.0,57.5,1.65,8.95,394.0,918.58,729.44
2018,12,29,10,30,868.0,59.0,1.6,9.4,421.0,925.87,731.61
2018,12,29,10,45,878.0,60.0,1.6,9.8,441.5,924.06,728.29
2018,12,29,11,0,888.0,61.0,1.6,10.2,462.0,918.6,722.65
2018,12,29,11,15,894.0,61.5,1.7,10.6,475.5,905.1,712.89
2018,12,29,11,30,900.0,62.0,1.8,11.0,489.0,888.04,700.74
2018,12,29,11,45,902.5,63.0,1.9,11.35,495.5,865.08,684.55
2018,12,29,12,0,905.0,64.0,2.0,11.7,502.0,838.78,665.99
2018,12,29,12,15,902.0,64.0,2.05,11.9,500.0,803.62,640.87
2018,12,29,12,30,899.0,64.0,2.1,12.1,498.0,765.78,613.71
2018,12,29,12,45,892.0,65.0,2.2,12.3,489.0,723.73,583.6
2018,12,29,13,0,885.0,66.0,2.3,12.5,480.0,679.61,550.58
2018,12,29,13,15,876.5,65.5,2.25,12.55,464.0,631.01,511.53
2018,12,29,13,30,868.0,65.0,2.2,12.6,448.0,581.0,470.48
2018,12,29,13,45,855.0,64.0,2.15,12.6,425.0,526.89,425.26
2018,12,29,14,0,842.0,63.0,2.1,12.6,402.0,474.64,380.19
2018,12,29,14,15,824.0,61.5,1.85,12.45,373.5,416.45,328.87
2018,12,29,14,30,806.0,60.0,1.6,12.3,345.0,358.91,276.93
2018,12,29,14,45,681.0,69.0,1.4,12.1,293.5,278.88,209.01
2018,12,29,15,0,556.0,78.0,1.2,11.9,242.0,212.33,153.33
2018,12,29,15,15,452.5,76.0,1.2,11.9,197.5,150.54,102.86
2018,12,29,15,30,349.0,74.0,1.2,11.9,153.0,104.65,68.41
2018,12,29,15,45,344.0,60.0,0.95,10.95,125.0,67.88,41.62
2018,12,29,16,0,339.0,46.0,0.7,10.0,97.0,37.28,27.52
2018,12,29,16,15,348.5,35.0,0.65,9.85,73.0,28.89,19.25
2018,12,29,16,30,358.0,24.0,0.6,9.7,49.0,20.13,6.46
2018,12,29,16,45,194.5,14.0,0.55,9.55,26.0,11.02,0.0
2018,12,29,17,0,31.0,4.0,0.5,9.4,3.0,0.0,0.0
2018,12,29,17,15,15.5,2.0,0.55,9.3,1.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.65,8.8,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,0.95,7.2,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,0.5,6.05,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,0.35,5.75,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,0.65,5.25,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,0.85,4.85,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,0.95,4.55,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.65,4.4,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,12,30,7,15,27.5,4.0,1.95,4.5,4.5,0.0,0.0
2018,12,30,7,30,55.0,8.0,2.0,4.6,9.0,50.29,0.0
2018,12,30,7,45,161.5,20.5,2.1,4.7,34.0,196.16,14.98
2018,12,30,8,0,268.0,33.0,2.2,4.8,59.0,328.15,261.04
2018,12,30,8,15,333.5,42.5,2.05,5.0,90.5,404.37,339.56
2018,12,30,8,30,399.0,52.0,1.9,5.2,122.0,482.95,408.39
2018,12,30,8,45,458.0,60.0,1.75,5.4,159.5,555.06,468.3
2018,12,30,9,0,517.0,68.0,1.6,5.6,197.0,627.17,525.19
2018,12,30,9,15,642.0,63.5,1.5,5.9,249.0,745.57,614.42
2018,12,30,9,30,767.0,59.0,1.4,6.2,301.0,855.94,692.59
2018,12,30,9,45,795.0,60.0,1.25,6.55,334.0,885.55,708.82
2018,12,30,10,0,823.0,61.0,1.1,6.9,367.0,911.88,722.81
2018,12,30,10,15,842.0,62.0,1.0,7.2,395.0,925.98,728.7
2018,12,30,10,30,861.0,63.0,0.9,7.5,423.0,925.47,724.47
2018,12,30,10,45,866.0,65.0,0.75,7.85,442.0,920.39,716.14
2018,12,30,11,0,871.0,67.0,0.6,8.2,461.0,911.78,705.5
2018,12,30,11,15,828.0,77.5,0.85,8.65,461.0,877.09,685.11
2018,12,30,11,30,785.0,88.0,1.1,9.1,461.0,829.47,654.94
2018,12,30,11,45,848.5,76.0,1.3,9.6,484.0,845.53,668.32
2018,12,30,12,0,912.0,64.0,1.5,10.1,507.0,845.81,669.56
2018,12,30,12,15,910.0,65.0,1.65,10.5,506.0,812.53,646.52
2018,12,30,12,30,908.0,66.0,1.8,10.9,505.0,776.39,621.45
2018,12,30,12,45,902.0,66.5,1.95,11.35,496.0,734.11,591.34
2018,12,30,13,0,896.0,67.0,2.1,11.8,487.0,689.66,558.24
2018,12,30,13,15,888.0,66.0,2.1,12.0,471.0,640.32,518.78
2018,12,30,13,30,880.0,65.0,2.1,12.2,455.0,589.5,477.22
2018,12,30,13,45,867.0,64.0,2.05,12.45,432.0,534.8,431.23
2018,12,30,14,0,854.0,63.0,2.0,12.7,409.0,479.6,383.64
2018,12,30,14,15,835.5,61.5,1.85,12.6,380.0,422.88,333.76
2018,12,30,14,30,817.0,60.0,1.7,12.5,351.0,364.5,281.36
2018,12,30,14,45,789.0,58.0,1.5,12.45,316.5,303.68,226.16
2018,12,30,15,0,761.0,56.0,1.3,12.4,282.0,245.21,172.78
2018,12,30,15,15,721.5,52.5,1.3,12.4,243.5,185.89,120.59
2018,12,30,15,30,682.0,49.0,1.3,12.4,205.0,130.9,75.69
2018,12,30,15,45,562.0,47.0,1.2,10.95,158.5,74.29,39.82
2018,12,30,16,0,442.0,45.0,1.1,9.5,112.0,37.08,27.42
2018,12,30,16,15,337.5,35.5,1.15,9.0,77.5,29.23,19.67
2018,12,30,16,30,233.0,26.0,1.2,8.5,43.0,21.45,8.11
2018,12,30,16,45,129.5,15.0,1.25,8.0,23.0,11.8,0.0
2018,12,30,17,0,26.0,4.0,1.3,7.5,3.0,0.0,0.0
2018,12,30,17,15,13.0,2.0,1.35,7.35,1.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,1.25,5.3,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,1.35,5.05,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.45,4.95,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.75,4.9,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,2.6,4.25,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,2.6,3.9,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,2.6,3.8,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.55,3.65,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.6,3.4,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.7,3.3,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.75,3.25,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,3.05,3.2,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.3,3.2,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.5,3.25,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,3.7,3.3,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,3.85,3.3,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,4.0,3.3,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,4.2,3.3,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,4.4,3.3,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,4.5,3.3,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,4.6,3.3,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,4.7,3.25,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,4.8,3.2,0.0,0.0,0.0
2018,12,31,7,15,80.0,5.5,4.85,3.5,6.5,0.0,0.0
2018,12,31,7,30,160.0,11.0,4.9,3.8,13.0,136.52,0.0
2018,12,31,7,45,331.5,18.5,4.95,4.1,43.5,325.98,18.99
2018,12,31,8,0,503.0,26.0,5.0,4.4,74.0,511.36,405.92
2018,12,31,8,15,564.0,32.0,5.15,4.9,111.0,586.22,492.37
2018,12,31,8,30,625.0,38.0,5.3,5.4,148.0,661.86,561.55
2018,12,31,8,45,706.5,39.5,5.4,5.95,193.0,750.6,636.66
2018,12,31,9,0,788.0,41.0,5.5,6.5,238.0,828.74,700.07
2018,12,31,9,15,823.0,43.0,5.75,7.0,277.0,871.69,734.56
2018,12,31,9,30,858.0,45.0,6.0,7.5,316.0,912.49,766.24
2018,12,31,9,45,877.5,47.5,6.2,8.05,350.0,936.28,783.47
2018,12,31,10,0,897.0,50.0,6.4,8.6,384.0,956.75,797.75
2018,12,31,10,15,911.5,51.5,6.4,8.95,412.0,967.26,803.62
2018,12,31,10,30,926.0,53.0,6.4,9.3,440.0,974.04,806.64
2018,12,31,10,45,935.5,54.0,6.45,9.65,461.5,971.47,802.88
2018,12,31,11,0,945.0,55.0,6.5,10.0,483.0,965.03,796.34
2018,12,31,11,15,950.5,55.5,6.45,10.2,497.0,950.33,783.58
2018,12,31,11,30,956.0,56.0,6.4,10.4,511.0,931.87,768.17
2018,12,31,11,45,958.0,57.0,6.35,10.6,518.0,907.32,748.29
2018,12,31,12,0,960.0,58.0,6.3,10.8,525.0,879.26,725.9
2018,12,31,12,15,957.5,59.0,6.25,10.9,524.0,844.19,698.49
2018,12,31,12,30,955.0,60.0,6.2,11.0,523.0,806.15,668.82
2018,12,31,12,45,948.5,61.0,6.2,11.15,514.0,762.44,634.76
2018,12,31,13,0,942.0,62.0,6.2,11.3,505.0,716.43,598.22
2018,12,31,13,15,935.0,61.5,6.15,11.3,489.0,666.32,556.02
2018,12,31,13,30,928.0,61.0,6.1,11.3,473.0,614.5,511.53
2018,12,31,13,45,916.0,59.5,6.05,11.3,449.5,557.45,461.76
2018,12,31,14,0,904.0,58.0,6.0,11.3,426.0,499.72,410.18
2018,12,31,14,15,887.5,56.5,5.8,11.15,396.5,439.67,355.43
2018,12,31,14,30,871.0,55.0,5.6,11.0,367.0,379.96,299.72
2018,12,31,14,45,846.5,52.5,5.4,10.85,331.5,317.41,240.96
2018,12,31,15,0,822.0,50.0,5.2,10.7,296.0,256.67,183.66
2018,12,31,15,15,784.5,47.5,5.2,10.7,256.5,194.5,127.13
2018,12,31,15,30,747.0,45.0,5.2,10.7,217.0,136.87,78.73
2018,12,31,15,45,405.5,46.5,3.0,10.7,137.5,64.95,36.75
2018,12,31,16,0,64.0,48.0,0.8,10.7,58.0,35.77,26.17
2018,12,31,16,15,39.5,37.0,0.8,10.4,42.5,27.62,18.26
2018,12,31,16,30,15.0,26.0,0.8,10.1,27.0,19.43,7.4
2018,12,31,16,45,19.0,14.5,0.85,9.75,15.0,11.41,0.0
2018,12,31,17,0,23.0,3.0,0.9,9.4,3.0,0.0,0.0
2018,12,31,17,15,11.5,1.5,0.85,9.3,1.5,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
